ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2014 00:01,0,0.000,ALERT,214.41,303.28,59.981,1400040064,"274151322000083","019011112586793",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,116322.0,116322.0,1302,0,0,0,L,1151911521,2,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400040926,605221.00
05/14/2014 00:01,0,0.000,ALERT,214.87,303.28,59.959,1400040064,"274151322000076","019011112586793",0.00,8.50,0,301.47,305.98,0.0,0.0,0.000,117534.0,117534.0,1295,0,0,0,L,1151911521,2,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400040929,605222.00
05/14/2014 00:01,0,0,NO_COMMUNICATIONS,0,0,0,1400040064,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,65052.4,65052.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040945,605225.00
05/14/2014 00:01,0,0,NO_COMMUNICATIONS,0,0,0,1400040064,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,116320.0,116320.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040945,605226.00
05/14/2014 00:01,0,0,NO_COMMUNICATIONS,0,0,0,1400040064,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,115733.8,115733.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040945,605227.00
05/14/2014 00:01,0,0.000,ALERT,214.41,302.68,59.981,1400040064,"274151322000087","019011112586793",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,111856.2,111856.2,1283,0,0,0,L,1151911521,2,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400040932,605223.00
05/14/2014 00:01,0,0,NO_COMMUNICATIONS,0,0,0,1400040064,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,111787.0,111787.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040945,605228.00
05/14/2014 00:01,0,0,NO_COMMUNICATIONS,0,0,0,1400040064,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,116239.6,116239.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040945,605229.00
05/14/2014 00:01,0,0,NO_COMMUNICATIONS,0,0,0,1400040064,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,62836.9,62836.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040945,605230.00
05/14/2014 00:01,0,0.000,ALERT,214.19,304.18,59.949,1400040064,"274151322000054","019011112586793",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,114520.6,114520.6,1275,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400040175,605220.00
05/14/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1400040064,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040945,605231.00
05/14/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1400040064,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040945,605232.00
05/14/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1400040064,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040945,605233.00
05/14/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1400040064,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040945,605234.00
05/14/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1400040064,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040945,605235.00
05/14/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1400040064,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040945,605236.00
05/14/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1400040064,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040945,605237.00
05/14/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1400040064,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040945,605238.00
05/14/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1400040064,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040945,605239.00
05/14/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1400040064,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400040946,605240.00
05/14/2014 00:31,0,0.000,ALERT,215.32,306.58,59.975,1400041906,"274151322000083","019011112586793",0.00,8.00,0,303.58,308.09,0.0,0.0,0.000,116322.0,116322.0,1306,0,0,0,L,1151911521,3,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400042682,605253.00
05/14/2014 00:31,0,0.000,ALERT,216.00,306.28,59.981,1400041906,"274151322000076","019011112586793",0.00,8.00,0,303.28,308.09,0.0,0.0,0.000,117534.0,117534.0,1299,0,0,0,L,1151911521,3,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400042693,605254.00
05/14/2014 00:31,0,0.000,ALERT,215.32,305.38,59.965,1400041906,"274151322000094","019011112586793",0.00,7.70,0,302.68,307.18,0.0,0.0,0.000,65052.4,65052.4,1304,0,0,0,L,1151911521,2,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400042658,605251.00
05/14/2014 00:31,0,0.000,ALERT,214.64,305.68,59.970,1400041906,"274151322000052","019011112586793",0.00,8.00,0,299.97,307.48,0.0,0.0,0.000,116320.0,116320.0,1278,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400041991,605244.00
05/14/2014 00:31,0,0.000,ALERT,215.09,304.78,60.002,1400041906,"274151322000085","019011112586793",0.00,8.50,0,300.27,307.18,0.0,0.0,0.000,115733.8,115733.8,1271,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400041994,605245.00
05/14/2014 00:31,0,0.000,ALERT,215.32,305.08,59.981,1400041906,"274151322000087","019011112586793",0.00,9.70,0,302.68,306.88,0.0,0.0,0.000,111856.2,111856.2,1287,0,0,0,L,1151911521,2,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400042708,605255.00
05/14/2014 00:31,0,0.000,ALERT,214.64,304.78,59.954,1400041906,"274151322000088","019011112586793",0.00,9.00,0,299.97,306.58,0.0,0.0,0.000,111787.0,111787.0,1272,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400042000,605247.00
05/14/2014 00:31,0,0.000,ALERT,214.87,305.98,59.981,1400041906,"274151322000095","019011112586793",0.00,7.70,0,301.17,307.78,0.0,0.0,0.000,116239.6,116239.6,1289,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400042002,605248.00
05/14/2014 00:31,0,0.000,ALERT,215.54,303.88,59.970,1400041906,"274151322000068","019011112586793",0.00,9.00,0,299.67,305.98,0.0,0.0,0.000,62836.9,62836.9,1287,0,0,0,L,1151911521,2,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400042659,605252.00
05/14/2014 00:31,0,0.000,ALERT,215.09,306.58,59.975,1400041906,"274151322000054","019011112586793",0.00,9.00,0,303.28,307.78,0.0,0.0,0.000,114520.6,114520.6,1281,0,0,0,L,1151911521,3,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400042712,605256.00
05/14/2014 00:31,1,0,NO_COMMUNICATIONS,0,0,0,1400041906,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400042802,605257.00
05/14/2014 00:31,1,0,NO_COMMUNICATIONS,0,0,0,1400041906,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400042802,605266.00
05/14/2014 00:31,1,0,NO_COMMUNICATIONS,0,0,0,1400041906,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400042802,605259.00
05/14/2014 00:31,1,0,NO_COMMUNICATIONS,0,0,0,1400041906,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400042802,605260.00
05/14/2014 00:31,1,0,NO_COMMUNICATIONS,0,0,0,1400041906,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400042802,605261.00
05/14/2014 00:31,1,0,NO_COMMUNICATIONS,0,0,0,1400041906,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400042802,605262.00
05/14/2014 00:31,1,0,NO_COMMUNICATIONS,0,0,0,1400041906,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400042802,605263.00
05/14/2014 00:31,1,0,NO_COMMUNICATIONS,0,0,0,1400041906,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400042802,605264.00
05/14/2014 00:31,1,0,NO_COMMUNICATIONS,0,0,0,1400041906,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400042802,605265.00
05/14/2014 00:31,1,0,NO_COMMUNICATIONS,0,0,0,1400041906,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400042802,605267.00
05/14/2014 00:45,0,0.000,ALERT,214.64,305.68,59.970,1400042703,"274151322000052","019011112586793",0.00,8.00,0,299.97,307.48,0.0,0.0,0.000,116320.0,116320.0,1278,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400042656,605241.00
05/14/2014 00:45,0,0.000,ALERT,215.09,304.78,60.002,1400042703,"274151322000085","019011112586793",0.00,8.50,0,300.27,307.18,0.0,0.0,0.000,115733.8,115733.8,1271,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400042657,605242.00
05/14/2014 00:45,0,0.000,ALERT,214.64,304.78,59.954,1400042703,"274151322000088","019011112586793",0.00,9.00,0,299.97,306.58,0.0,0.0,0.000,111787.0,111787.0,1272,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400042658,605243.00
05/14/2014 00:45,0,0.000,ALERT,215.32,307.18,59.944,1400042703,"274151322000095","019011112586793",0.00,7.70,0,304.78,308.39,0.0,0.0,0.000,116239.6,116239.6,1291,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400042661,605244.00
05/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400042703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400043583,605245.00
05/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400042703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400043583,605246.00
05/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400042703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400043583,605247.00
05/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400042703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400043583,605252.00
05/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400042703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400043583,605249.00
05/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400042703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400043583,605255.00
05/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400042703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400043583,605251.00
05/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400042703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400043583,605253.00
05/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400042703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400043583,605254.00
05/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400042703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400043583,605256.00
05/14/2014 02:00,0,0,NO_COMMUNICATIONS,0,0,0,1400047234,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,116322.0,116322.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605269.00
05/14/2014 02:00,0,0,NO_COMMUNICATIONS,0,0,0,1400047234,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,117534.0,117534.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605270.00
05/14/2014 02:00,0,0,NO_COMMUNICATIONS,0,0,0,1400047234,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,65052.4,65052.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605271.00
05/14/2014 02:00,0,0,NO_COMMUNICATIONS,0,0,0,1400047234,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,116320.0,116320.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605272.00
05/14/2014 02:00,0,0,NO_COMMUNICATIONS,0,0,0,1400047234,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,115733.8,115733.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605273.00
05/14/2014 02:00,0,0,NO_COMMUNICATIONS,0,0,0,1400047234,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,111856.2,111856.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605274.00
05/14/2014 02:00,0,0,NO_COMMUNICATIONS,0,0,0,1400047234,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,111787.0,111787.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605275.00
05/14/2014 02:00,0,0,NO_COMMUNICATIONS,0,0,0,1400047234,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,116239.6,116239.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605276.00
05/14/2014 02:00,0,0,NO_COMMUNICATIONS,0,0,0,1400047234,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,62836.9,62836.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605277.00
05/14/2014 02:00,0,0,NO_COMMUNICATIONS,0,0,0,1400047234,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,114520.6,114520.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605278.00
05/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400047234,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605282.00
05/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400047234,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605279.00
05/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400047234,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605280.00
05/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400047234,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605281.00
05/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400047234,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605283.00
05/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400047234,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605284.00
05/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400047234,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605285.00
05/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400047234,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605286.00
05/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400047234,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605287.00
05/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400047234,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048115,605288.00
05/14/2014 02:15,0,0.000,ALERT,214.41,305.38,59.933,1400048104,"274151322000052","019011112586793",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,116320.0,116320.0,1288,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400048086,605289.00
05/14/2014 02:15,0,0.000,ALERT,214.64,305.38,59.970,1400048104,"274151322000095","019011112586793",0.00,7.00,0,303.88,306.88,0.0,0.0,0.000,116239.6,116239.6,1300,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400048066,605290.00
05/14/2014 02:15,0,0.000,ALERT,213.74,303.88,59.986,1400048104,"274151322000088","019011112586793",0.00,8.00,0,302.68,306.28,0.0,0.0,0.000,111787.0,111787.0,1284,0,0,0,L,1151911521,4,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400048513,605294.00
05/14/2014 02:15,0,0.000,ALERT,215.09,304.48,59.970,1400048104,"274151322000076","019011112586793",0.00,7.30,0,302.68,306.28,0.0,0.0,0.000,117534.0,117534.0,1309,0,0,0,L,1151911521,2,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400048117,605292.00
05/14/2014 02:15,0,0.000,ALERT,214.19,303.58,59.991,1400048104,"274151322000094","019011112586793",0.00,7.00,0,302.07,305.38,0.0,0.0,0.000,65052.4,65052.4,1316,0,0,0,L,1151911521,2,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400048121,605293.00
05/14/2014 02:15,0,0.000,ALERT,214.41,305.38,59.975,1400048104,"274151322000054","019011112586793",0.00,8.00,0,302.68,306.58,0.0,0.0,0.000,114520.6,114520.6,1291,0,0,0,L,1151911521,3,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400048515,605295.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048987,605296.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048987,605301.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048987,605298.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048987,605302.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048987,605300.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048987,605303.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048987,605306.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048987,605307.00
05/14/2014 02:15,0,0.000,ALERT,213.96,304.48,59.986,1400048103,"274151322000083","019011112586793",0.00,7.30,0,303.28,306.58,0.0,0.0,0.000,116322.0,116322.0,1318,0,0,0,L,1151911521,3,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400048118,605274.00
05/14/2014 02:15,0,0.000,ALERT,215.09,304.48,59.970,1400048103,"274151322000076","019011112586793",0.00,7.30,0,302.68,306.28,0.0,0.0,0.000,117534.0,117534.0,1309,0,0,0,L,1151911521,2,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400048059,605269.00
05/14/2014 02:15,0,0.000,ALERT,214.41,303.58,59.970,1400048103,"274151322000094","019011112586793",0.00,7.00,0,302.37,305.38,0.0,0.0,0.000,65052.4,65052.4,1314,0,0,0,L,1151911521,2,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400048062,605270.00
05/14/2014 02:15,0,0.000,ALERT,214.41,305.38,59.933,1400048103,"274151322000052","019011112586793",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,116320.0,116320.0,1288,0,0,0,L,1151911521,2,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400048119,605275.00
05/14/2014 02:15,0,0.000,ALERT,214.87,304.48,59.975,1400048103,"274151322000085","019011112586793",0.00,7.70,0,302.37,305.98,0.0,0.0,0.000,115733.8,115733.8,1281,0,0,0,L,1151911521,4,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400048120,605276.00
05/14/2014 02:15,0,0.000,ALERT,214.41,303.88,59.975,1400048103,"274151322000087","019011112586793",0.00,8.50,0,301.47,305.38,0.0,0.0,0.000,111856.2,111856.2,1297,0,0,0,L,1151911521,4,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400048121,605277.00
05/14/2014 02:15,0,0.000,ALERT,213.96,304.18,59.965,1400048103,"274151322000088","019011112586793",0.00,7.70,0,302.37,306.28,0.0,0.0,0.000,111787.0,111787.0,1280,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400048089,605263.00
05/14/2014 02:15,0,0.000,ALERT,214.64,305.38,59.970,1400048103,"274151322000095","019011112586793",0.00,7.00,0,303.88,306.88,0.0,0.0,0.000,116239.6,116239.6,1300,0,0,0,L,1151911521,3,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400048124,605278.00
05/14/2014 02:15,0,0.000,ALERT,214.64,302.98,59.954,1400048103,"274151322000068","019011112586793",0.00,8.00,0,302.37,305.38,0.0,0.0,0.000,62836.9,62836.9,1299,0,0,0,L,1151911521,3,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400048516,605279.00
05/14/2014 02:15,0,0.000,ALERT,214.41,305.38,59.975,1400048103,"274151322000054","019011112586793",0.00,8.00,0,302.68,306.58,0.0,0.0,0.000,114520.6,114520.6,1291,0,0,0,L,1151911521,3,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400048283,605273.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048989,605280.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048989,605285.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048989,605282.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048989,605286.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048989,605284.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048989,605287.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048989,605290.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048989,605292.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048990,605289.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048990,605294.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048990,605291.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048990,605295.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048990,605293.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048990,605296.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048990,605299.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048990,605301.00
05/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400048105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400048990,605302.00
05/14/2014 02:30,0,0.000,ALERT,214.41,303.58,59.959,1400049011,"274151322000083","019011112586793",0.00,7.00,0,302.68,306.28,0.0,0.0,0.000,116322.0,116322.0,1320,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400049106,605303.00
05/14/2014 02:30,0,0.000,ALERT,215.32,303.88,59.981,1400049011,"274151322000076","019011112586793",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,117534.0,117534.0,1311,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400049110,605304.00
05/14/2014 02:30,0,0.000,ALERT,214.41,303.58,59.981,1400049011,"274151322000094","019011112586793",0.00,7.00,0,302.07,305.38,0.0,0.0,0.000,65052.4,65052.4,1318,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400049114,605305.00
05/14/2014 02:30,0,0.000,ALERT,214.19,303.88,59.986,1400049011,"274151322000052","019011112586793",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,116320.0,116320.0,1290,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400049117,605306.00
05/14/2014 02:30,0,0.000,ALERT,214.64,304.18,59.981,1400049011,"274151322000085","019011112586793",0.00,7.30,0,302.68,306.28,0.0,0.0,0.000,115733.8,115733.8,1283,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400049121,605307.00
05/14/2014 02:30,0,0.000,ALERT,214.41,302.98,59.986,1400049011,"274151322000087","019011112586793",0.00,8.50,0,301.77,305.68,0.0,0.0,0.000,111856.2,111856.2,1299,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400049125,605308.00
05/14/2014 02:30,0,0.000,ALERT,213.96,303.58,59.981,1400049011,"274151322000088","019011112586793",0.00,7.70,0,302.07,305.68,0.0,0.0,0.000,111787.0,111787.0,1286,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400049129,605309.00
05/14/2014 02:30,0,0.000,ALERT,214.41,305.08,59.986,1400049011,"274151322000095","019011112586793",0.00,7.00,0,303.88,307.18,0.0,0.0,0.000,116239.6,116239.6,1302,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400049133,605310.00
05/14/2014 02:30,0,0.000,ALERT,215.54,303.28,59.981,1400049011,"274151322000068","019011112586793",0.00,8.00,0,301.77,305.08,0.0,0.0,0.000,62836.9,62836.9,1301,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400049137,605311.00
05/14/2014 02:30,0,0.000,ALERT,214.41,304.48,60.002,1400049011,"274151322000054","019011112586793",0.00,8.00,0,302.68,306.88,0.0,0.0,0.000,114520.6,114520.6,1293,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400049141,605312.00
05/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400049011,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400049899,605327.00
05/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400049011,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400049899,605315.00
05/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400049011,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400049899,605316.00
05/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400049011,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400049899,605317.00
05/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400049011,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400049899,605318.00
05/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400049011,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400049899,605323.00
05/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400049011,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400049899,605320.00
05/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400049011,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400049899,605324.00
05/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400049011,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400049899,605322.00
05/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400049011,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400049899,605325.00
05/14/2014 03:18,0,0.000,ALERT,214.41,304.78,59.981,1400051903,"274151322000083","019011112586793",0.00,6.70,0,302.98,306.58,0.0,0.0,0.000,116322.0,116322.0,1328,0,0,0,L,1151911521,3,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400052758,605344.00
05/14/2014 03:18,0,0.000,ALERT,215.09,304.78,60.002,1400051903,"274151322000076","019011112586793",0.00,7.00,0,302.07,307.18,0.0,0.0,0.000,117534.0,117534.0,1317,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400051987,605329.00
05/14/2014 03:18,0,0.000,ALERT,214.41,303.58,59.981,1400051903,"274151322000094","019011112586793",0.00,6.30,0,302.37,305.68,0.0,0.0,0.000,65052.4,65052.4,1326,0,0,0,L,1151911521,2,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400052761,605345.00
05/14/2014 03:18,0,0.000,ALERT,214.41,304.78,60.002,1400051903,"274151322000052","019011112586793",0.00,7.00,0,302.07,307.18,0.0,0.0,0.000,116320.0,116320.0,1296,0,0,0,L,1151911521,2,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400052643,605339.00
05/14/2014 03:18,0,0.000,ALERT,214.64,303.88,59.991,1400051903,"274151322000085","019011112586793",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,115733.8,115733.8,1289,0,0,0,L,1151911521,3,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400052763,605346.00
05/14/2014 03:18,0,0.000,ALERT,214.87,304.18,59.981,1400051903,"274151322000087","019011112586793",0.00,7.70,0,301.47,305.98,0.0,0.0,0.000,111856.2,111856.2,1305,0,0,0,L,1151911521,2,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400052644,605341.00
05/14/2014 03:18,0,0.000,ALERT,214.19,303.58,59.965,1400051903,"274151322000088","019011112586793",0.00,7.30,0,302.37,305.98,0.0,0.0,0.000,111787.0,111787.0,1294,0,0,0,L,1151911521,3,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400052768,605347.00
05/14/2014 03:18,0,0.000,ALERT,214.41,305.38,59.981,1400051903,"274151322000095","019011112586793",0.00,6.30,0,303.88,307.18,0.0,0.0,0.000,116239.6,116239.6,1310,0,0,0,L,1151911521,2,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400052648,605343.00
05/14/2014 03:18,0,0.000,ALERT,215.32,304.18,59.986,1400051903,"274151322000068","019011112586793",0.00,7.70,0,302.07,305.98,0.0,0.0,0.000,62836.9,62836.9,1307,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400052007,605336.00
05/14/2014 03:18,0,0.000,ALERT,214.64,304.78,60.002,1400051903,"274151322000054","019011112586793",0.00,7.30,0,302.37,307.18,0.0,0.0,0.000,114520.6,114520.6,1299,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400052010,605337.00
05/14/2014 03:18,1,0,NO_COMMUNICATIONS,0,0,0,1400051903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400052783,605354.00
05/14/2014 03:18,1,0,NO_COMMUNICATIONS,0,0,0,1400051903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400052783,605360.00
05/14/2014 03:18,1,0,NO_COMMUNICATIONS,0,0,0,1400051903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400052783,605352.00
05/14/2014 03:18,1,0,NO_COMMUNICATIONS,0,0,0,1400051903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400052783,605353.00
05/14/2014 03:18,1,0,NO_COMMUNICATIONS,0,0,0,1400051903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400052783,605355.00
05/14/2014 03:18,1,0,NO_COMMUNICATIONS,0,0,0,1400051903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400052783,605356.00
05/14/2014 03:18,1,0,NO_COMMUNICATIONS,0,0,0,1400051903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400052783,605357.00
05/14/2014 03:18,1,0,NO_COMMUNICATIONS,0,0,0,1400051903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400052783,605359.00
05/14/2014 03:30,0,0.000,ALERT,214.19,303.58,59.970,1400052607,"274151322000052","019011112586793",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,116320.0,116320.0,1298,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400052765,605328.00
05/14/2014 03:30,0,0.000,ALERT,215.32,304.18,59.986,1400052607,"274151322000068","019011112586793",0.00,7.70,0,302.07,305.98,0.0,0.0,0.000,62836.9,62836.9,1307,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400052768,605329.00
05/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400052607,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400053527,605344.00
05/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400052607,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400053527,605342.00
05/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400052607,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400053527,605337.00
05/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400052607,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400053527,605341.00
