ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400052607,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400053527,605334.00
05/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400052607,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400053527,605336.00
05/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400052607,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400053527,605340.00
05/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400052607,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400053527,605343.00
05/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400052607,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400053527,605345.00
05/14/2014 04:00,0,0.000,ALERT,214.41,304.78,59.928,1400054458,"274151322000083","019011112586793",0.00,6.70,0,302.98,306.88,0.0,0.0,0.000,116322.0,116322.0,1332,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400054544,605346.00
05/14/2014 04:00,0,0.000,ALERT,215.09,304.48,59.959,1400054458,"274151322000076","019011112586793",0.00,7.00,0,302.68,306.88,0.0,0.0,0.000,117534.0,117534.0,1323,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400054547,605347.00
05/14/2014 04:00,0,0.000,ALERT,214.64,303.58,59.970,1400054458,"274151322000094","019011112586793",0.00,6.30,0,302.37,305.68,0.0,0.0,0.000,65052.4,65052.4,1330,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400054550,605348.00
05/14/2014 04:00,0,0.000,ALERT,214.41,303.88,59.986,1400054458,"274151322000085","019011112586793",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,115733.8,115733.8,1293,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400054555,605349.00
05/14/2014 04:00,0,0.000,ALERT,214.41,302.98,59.970,1400054458,"274151322000087","019011112586793",0.00,7.30,0,301.47,305.98,0.0,0.0,0.000,111856.2,111856.2,1309,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400054558,605350.00
05/14/2014 04:00,0,0.000,ALERT,213.96,303.88,59.928,1400054458,"274151322000088","019011112586793",0.00,7.30,0,302.68,306.28,0.0,0.0,0.000,111787.0,111787.0,1298,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400054560,605351.00
05/14/2014 04:00,0,0.000,ALERT,214.41,305.08,60.012,1400054458,"274151322000095","019011112586793",0.00,6.30,0,303.88,307.48,0.0,0.0,0.000,116239.6,116239.6,1314,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400054563,605352.00
05/14/2014 04:00,0,0.000,ALERT,215.32,303.28,59.965,1400054458,"274151322000068","019011112586793",0.00,7.70,0,302.07,305.68,0.0,0.0,0.000,62836.9,62836.9,1311,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400054566,605353.00
05/14/2014 04:00,0,0.000,ALERT,214.64,305.08,59.975,1400054458,"274151322000054","019011112586793",0.00,7.70,0,302.68,306.88,0.0,0.0,0.000,114520.6,114520.6,1305,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400054569,605354.00
05/14/2014 04:00,0,0.000,ALERT,214.41,305.08,59.975,1400054458,"274151322000052","019011112586793",0.00,7.00,0,302.07,306.88,0.0,0.0,0.000,116320.0,116320.0,1302,0,0,0,L,1151911521,2,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400054605,605355.00
05/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400054458,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400055339,605367.00
05/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400054458,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400055339,605360.00
05/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400054458,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400055339,605358.00
05/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400054458,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400055339,605361.00
05/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400054458,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400055339,605365.00
05/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400054458,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400055339,605363.00
05/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400054458,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400055339,605364.00
05/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400054458,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400055339,605371.00
05/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400054458,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400055339,605368.00
05/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400054458,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400055339,605370.00
05/14/2014 04:30,0,0.000,ALERT,213.96,302.98,59.954,1400056203,"274151322000083","019011112586793",0.00,6.70,0,300.87,307.18,0.0,0.0,0.000,116322.0,116322.0,1334,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400056290,605372.00
05/14/2014 04:30,0,0.000,ALERT,214.41,302.68,59.954,1400056203,"274151322000076","019011112586793",0.00,7.00,0,300.57,307.18,0.0,0.0,0.000,117534.0,117534.0,1325,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400056293,605373.00
05/14/2014 04:30,0,0.000,ALERT,213.96,301.77,59.959,1400056203,"274151322000094","019011112586793",0.00,6.30,0,300.27,305.98,0.0,0.0,0.000,65052.4,65052.4,1332,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400056296,605374.00
05/14/2014 04:30,0,0.000,ALERT,213.74,303.28,59.970,1400056203,"274151322000052","019011112586793",0.00,7.00,0,300.57,307.18,0.0,0.0,0.000,116320.0,116320.0,1304,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400056298,605375.00
05/14/2014 04:30,0,0.000,ALERT,213.96,302.37,59.965,1400056203,"274151322000085","019011112586793",0.00,7.00,0,300.57,306.88,0.0,0.0,0.000,115733.8,115733.8,1295,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400056301,605376.00
05/14/2014 04:30,0,0.000,ALERT,213.96,301.17,59.959,1400056203,"274151322000087","019011112586793",0.00,7.30,0,299.67,305.98,0.0,0.0,0.000,111856.2,111856.2,1311,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400056304,605377.00
05/14/2014 04:30,0,0.000,ALERT,213.51,302.68,59.970,1400056203,"274151322000088","019011112586793",0.00,7.30,0,300.57,306.58,0.0,0.0,0.000,111787.0,111787.0,1300,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400056307,605378.00
05/14/2014 04:30,0,0.000,ALERT,213.74,303.28,59.970,1400056203,"274151322000095","019011112586793",0.00,6.30,0,301.77,307.48,0.0,0.0,0.000,116239.6,116239.6,1316,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400056310,605379.00
05/14/2014 04:30,0,0.000,ALERT,214.64,302.07,59.965,1400056203,"274151322000068","019011112586793",0.00,7.70,0,300.27,305.98,0.0,0.0,0.000,62836.9,62836.9,1313,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400056313,605380.00
05/14/2014 04:30,0,0.000,ALERT,213.51,302.37,59.928,1400056203,"274151322000054","019011112586793",0.00,7.70,0,300.57,306.88,0.0,0.0,0.000,114520.6,114520.6,1307,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400056316,605381.00
05/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400056203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057084,605382.00
05/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400056203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057084,605386.00
05/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400056203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057084,605384.00
05/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400056203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057084,605385.00
05/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400056203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057084,605392.00
05/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400056203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057084,605396.00
05/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400056203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057084,605389.00
05/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400056203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057084,605391.00
05/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400056203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057084,605397.00
05/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400056203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057084,605395.00
05/14/2014 04:45,0,0.000,ALERT,213.74,303.58,59.986,1400057103,"274151322000083","019011112586793",0.00,6.70,0,301.17,306.58,0.0,0.0,0.000,116322.0,116322.0,1336,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400057190,605398.00
05/14/2014 04:45,0,0.000,ALERT,214.41,302.68,59.970,1400057103,"274151322000076","019011112586793",0.00,7.00,0,300.87,306.28,0.0,0.0,0.000,117534.0,117534.0,1327,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400057193,605399.00
05/14/2014 04:45,0,0.000,ALERT,213.74,302.68,59.986,1400057103,"274151322000094","019011112586793",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,65052.4,65052.4,1334,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400057196,605400.00
05/14/2014 04:45,0,0.000,ALERT,213.74,302.37,59.981,1400057103,"274151322000052","019011112586793",0.00,7.00,0,300.57,306.58,0.0,0.0,0.000,116320.0,116320.0,1306,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400057199,605401.00
05/14/2014 04:45,0,0.000,ALERT,213.96,302.98,60.018,1400057103,"274151322000085","019011112586793",0.00,7.30,0,300.87,306.28,0.0,0.0,0.000,115733.8,115733.8,1297,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400057202,605402.00
05/14/2014 04:45,0,0.000,ALERT,213.96,302.37,59.975,1400057103,"274151322000087","019011112586793",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,111856.2,111856.2,1313,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400057204,605403.00
05/14/2014 04:45,0,0.000,ALERT,213.51,302.37,59.991,1400057103,"274151322000088","019011112586793",0.00,7.30,0,300.57,305.98,0.0,0.0,0.000,111787.0,111787.0,1302,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400057207,605404.00
05/14/2014 04:45,0,0.000,ALERT,213.96,303.88,59.981,1400057103,"274151322000095","019011112586793",0.00,6.30,0,302.07,306.88,0.0,0.0,0.000,116239.6,116239.6,1318,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400057210,605405.00
05/14/2014 04:45,0,0.000,ALERT,214.87,302.37,59.975,1400057103,"274151322000068","019011112586793",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,62836.9,62836.9,1315,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400057213,605406.00
05/14/2014 04:45,0,0.000,ALERT,213.74,303.28,59.981,1400057103,"274151322000054","019011112586793",0.00,7.70,0,300.87,306.28,0.0,0.0,0.000,114520.6,114520.6,1309,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400057215,605407.00
05/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400057103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057984,605409.00
05/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400057103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057984,605421.00
05/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400057103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057984,605422.00
05/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400057103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057984,605415.00
05/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400057103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057984,605413.00
05/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400057103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057984,605416.00
05/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400057103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057984,605420.00
05/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400057103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057984,605418.00
05/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400057103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057984,605419.00
05/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400057103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400057984,605423.00
05/14/2014 05:00,0,0.000,ALERT,213.51,302.68,59.959,1400058003,"274151322000083","019011112586793",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,116322.0,116322.0,1338,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400058090,605424.00
05/14/2014 05:00,0,0.000,ALERT,214.19,303.28,59.965,1400058003,"274151322000076","019011112586793",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,117534.0,117534.0,1329,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400058093,605425.00
05/14/2014 05:00,0,0.000,ALERT,213.51,302.07,59.959,1400058003,"274151322000094","019011112586793",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,65052.4,65052.4,1336,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400058096,605426.00
05/14/2014 05:00,0,0.000,ALERT,213.06,303.28,59.928,1400058003,"274151322000052","019011112586793",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,116320.0,116320.0,1308,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400058099,605427.00
05/14/2014 05:00,0,0.000,ALERT,213.51,302.37,59.965,1400058003,"274151322000085","019011112586793",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,115733.8,115733.8,1299,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400058102,605428.00
05/14/2014 05:00,0,0.000,ALERT,213.51,302.07,59.922,1400058003,"274151322000087","019011112586793",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,111856.2,111856.2,1315,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400058104,605429.00
05/14/2014 05:00,0,0.000,ALERT,213.06,302.68,59.959,1400058003,"274151322000088","019011112586793",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,111787.0,111787.0,1304,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400058107,605430.00
05/14/2014 05:00,0,0.000,ALERT,213.51,303.88,59.954,1400058003,"274151322000095","019011112586793",0.00,6.70,0,302.37,305.68,0.0,0.0,0.000,116239.6,116239.6,1320,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400058111,605431.00
05/14/2014 05:00,0,0.000,ALERT,213.96,302.07,59.944,1400058003,"274151322000068","019011112586793",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,62836.9,62836.9,1317,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400058113,605432.00
05/14/2014 05:00,0,0.000,ALERT,213.06,302.37,59.959,1400058003,"274151322000054","019011112586793",0.00,7.70,0,300.87,305.38,0.0,0.0,0.000,114520.6,114520.6,1311,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400058116,605433.00
05/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400058003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400058884,605447.00
05/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400058003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400058884,605435.00
05/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400058003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400058884,605439.00
05/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400058003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400058884,605437.00
05/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400058003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400058884,605438.00
05/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400058003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400058884,605445.00
05/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400058003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400058884,605449.00
05/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400058003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400058884,605442.00
05/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400058003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400058884,605444.00
05/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400058003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400058884,605448.00
05/14/2014 05:15,0,0.000,ALERT,214.19,303.88,59.965,1400058904,"274151322000083","019011112586793",0.00,7.00,0,299.67,306.28,0.0,0.0,0.000,116322.0,116322.0,1340,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400058991,605450.00
05/14/2014 05:15,0,0.000,ALERT,214.87,303.88,59.938,1400058904,"274151322000076","019011112586793",0.00,7.00,0,299.97,306.28,0.0,0.0,0.000,117534.0,117534.0,1331,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400058993,605451.00
05/14/2014 05:15,0,0.000,ALERT,213.96,302.68,59.959,1400058904,"274151322000094","019011112586793",0.00,6.70,0,299.37,305.38,0.0,0.0,0.000,65052.4,65052.4,1338,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400058996,605452.00
05/14/2014 05:15,0,0.000,ALERT,213.96,304.48,59.965,1400058904,"274151322000052","019011112586793",0.00,7.00,0,299.37,306.28,0.0,0.0,0.000,116320.0,116320.0,1310,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400058999,605453.00
05/14/2014 05:15,0,0.000,ALERT,214.19,303.58,59.970,1400058904,"274151322000085","019011112586793",0.00,7.30,0,299.97,305.98,0.0,0.0,0.000,115733.8,115733.8,1301,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400059002,605454.00
05/14/2014 05:15,0,0.000,ALERT,214.19,302.37,59.959,1400058904,"274151322000087","019011112586793",0.00,7.30,0,298.77,305.08,0.0,0.0,0.000,111856.2,111856.2,1317,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400059005,605455.00
05/14/2014 05:15,0,0.000,ALERT,213.74,302.68,59.965,1400058904,"274151322000088","019011112586793",0.00,7.70,0,299.37,305.68,0.0,0.0,0.000,111787.0,111787.0,1306,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400059008,605456.00
05/14/2014 05:15,0,0.000,ALERT,214.19,304.48,59.965,1400058904,"274151322000095","019011112586793",0.00,6.30,0,300.87,306.88,0.0,0.0,0.000,116239.6,116239.6,1322,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400059010,605457.00
05/14/2014 05:15,0,0.000,ALERT,214.87,302.68,59.959,1400058904,"274151322000068","019011112586793",0.00,7.70,0,299.07,305.08,0.0,0.0,0.000,62836.9,62836.9,1319,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400059013,605458.00
05/14/2014 05:15,0,0.000,ALERT,214.19,303.28,59.959,1400058904,"274151322000054","019011112586793",0.00,7.70,0,299.67,306.28,0.0,0.0,0.000,114520.6,114520.6,1313,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400059016,605459.00
05/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400058904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400059784,605460.00
05/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400058904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400059784,605474.00
05/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400058904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400059784,605475.00
05/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400058904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400059784,605463.00
05/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400058904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400059784,605467.00
05/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400058904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400059784,605465.00
05/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400058904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400059784,605466.00
05/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400058904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400059784,605473.00
05/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400058904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400059784,605470.00
05/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400058904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400059784,605472.00
05/14/2014 05:30,0,0.000,ALERT,213.74,302.98,59.959,1400059803,"274151322000083","019011112586793",0.00,7.00,0,301.77,305.98,0.0,0.0,0.000,116322.0,116322.0,1342,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400059893,605476.00
05/14/2014 05:30,0,0.000,ALERT,213.96,302.37,59.949,1400059803,"274151322000076","019011112586793",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,117534.0,117534.0,1333,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400059896,605477.00
05/14/2014 05:30,0,0.000,ALERT,213.74,302.07,59.975,1400059803,"274151322000094","019011112586793",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,65052.4,65052.4,1340,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400059899,605478.00
05/14/2014 05:30,0,0.000,ALERT,213.29,302.98,59.907,1400059803,"274151322000052","019011112586793",0.00,7.00,0,301.17,306.28,0.0,0.0,0.000,116320.0,116320.0,1312,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400059902,605479.00
05/14/2014 05:30,0,0.000,ALERT,213.74,302.07,59.949,1400059803,"274151322000085","019011112586793",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,115733.8,115733.8,1303,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400059905,605480.00
05/14/2014 05:30,0,0.000,ALERT,213.51,300.87,59.954,1400059803,"274151322000087","019011112586793",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,111856.2,111856.2,1319,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400059908,605481.00
05/14/2014 05:30,0,0.000,ALERT,213.06,302.07,59.965,1400059803,"274151322000088","019011112586793",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,111787.0,111787.0,1308,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400059911,605482.00
05/14/2014 05:30,0,0.000,ALERT,213.51,303.58,59.959,1400059803,"274151322000095","019011112586793",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,116239.6,116239.6,1324,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400059913,605483.00
05/14/2014 05:30,0,0.000,ALERT,214.19,301.47,59.959,1400059803,"274151322000068","019011112586793",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,62836.9,62836.9,1321,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400059916,605484.00
05/14/2014 05:30,0,0.000,ALERT,213.06,302.37,59.965,1400059803,"274151322000054","019011112586793",0.00,7.30,0,301.17,305.98,0.0,0.0,0.000,114520.6,114520.6,1315,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400059919,605485.00
05/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400059803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400060683,605486.00
05/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400059803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400060683,605490.00
05/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400059803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400060683,605488.00
05/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400059803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400060683,605489.00
05/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400059803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400060683,605496.00
05/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400059803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400060683,605500.00
05/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400059803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400060683,605493.00
05/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400059803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400060683,605495.00
05/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400059803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400060683,605501.00
05/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400059803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400060683,605499.00
05/14/2014 05:45,0,0.000,ALERT,213.96,303.28,59.986,1400060703,"274151322000083","019011112586793",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,116322.0,116322.0,1344,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400060791,605502.00
05/14/2014 05:45,0,0.000,ALERT,214.64,303.28,59.975,1400060703,"274151322000076","019011112586793",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,117534.0,117534.0,1335,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400060794,605503.00
05/14/2014 05:45,0,0.000,ALERT,213.96,302.68,59.986,1400060703,"274151322000094","019011112586793",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,65052.4,65052.4,1342,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400060797,605504.00
05/14/2014 05:45,0,0.000,ALERT,213.74,304.48,60.002,1400060703,"274151322000052","019011112586793",0.00,6.70,0,299.67,305.68,0.0,0.0,0.000,116320.0,116320.0,1314,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400060800,605505.00
05/14/2014 05:45,0,0.000,ALERT,214.19,303.58,59.991,1400060703,"274151322000085","019011112586793",0.00,7.00,0,300.27,305.38,0.0,0.0,0.000,115733.8,115733.8,1305,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400060803,605506.00
05/14/2014 05:45,0,0.000,ALERT,213.96,302.68,59.996,1400060703,"274151322000087","019011112586793",0.00,7.30,0,299.07,304.78,0.0,0.0,0.000,111856.2,111856.2,1321,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400060805,605507.00
05/14/2014 05:45,0,0.000,ALERT,213.74,303.88,60.034,1400060703,"274151322000088","019011112586793",0.00,7.00,0,299.97,305.08,0.0,0.0,0.000,111787.0,111787.0,1310,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400060808,605508.00
05/14/2014 05:45,0,0.000,ALERT,214.19,304.78,60.012,1400060703,"274151322000095","019011112586793",0.00,6.30,0,301.17,305.98,0.0,0.0,0.000,116239.6,116239.6,1326,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400060811,605509.00
05/14/2014 05:45,0,0.000,ALERT,214.87,303.28,59.986,1400060703,"274151322000068","019011112586793",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,62836.9,62836.9,1323,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400060814,605510.00
05/14/2014 05:45,0,0.000,ALERT,213.96,303.58,59.981,1400060703,"274151322000054","019011112586793",0.00,7.30,0,299.97,305.68,0.0,0.0,0.000,114520.6,114520.6,1317,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400060817,605511.00
05/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400060703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400061583,605517.00
05/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400060703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400061583,605521.00
05/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400060703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400061583,605514.00
05/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400060703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400061583,605516.00
05/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400060703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400061583,605522.00
05/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400060703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400061583,605520.00
05/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400060703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400061583,605523.00
05/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400060703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400061584,605527.00
05/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400060703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400061584,605525.00
05/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400060703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400061584,605526.00
05/14/2014 06:00,0,0.000,ALERT,213.96,302.68,59.907,1400061603,"274151322000083","019011112586793",0.00,6.30,0,301.17,306.28,0.0,0.0,0.000,116322.0,116322.0,1346,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400061691,605528.00
05/14/2014 06:00,0,0.000,ALERT,214.41,302.07,59.917,1400061603,"274151322000076","019011112586793",0.00,6.70,0,300.87,305.98,0.0,0.0,0.000,117534.0,117534.0,1337,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400061694,605529.00
05/14/2014 06:00,0,0.000,ALERT,213.51,301.47,59.928,1400061603,"274151322000094","019011112586793",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,65052.4,65052.4,1344,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400061697,605530.00
05/14/2014 06:00,0,0.000,ALERT,213.51,302.98,59.938,1400061603,"274151322000052","019011112586793",0.00,6.70,0,300.87,306.28,0.0,0.0,0.000,116320.0,116320.0,1316,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400061700,605531.00
05/14/2014 06:00,0,0.000,ALERT,213.96,302.37,59.975,1400061603,"274151322000085","019011112586793",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,115733.8,115733.8,1307,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400061703,605532.00
05/14/2014 06:00,0,0.000,ALERT,213.74,300.57,59.970,1400061603,"274151322000087","019011112586793",0.00,7.30,0,299.67,305.08,0.0,0.0,0.000,111856.2,111856.2,1323,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400061706,605533.00
05/14/2014 06:00,0,0.000,ALERT,212.83,300.57,59.917,1400061603,"274151322000088","019011112586793",0.00,7.00,0,299.97,305.68,0.0,0.0,0.000,111787.0,111787.0,1312,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400061709,605534.00
05/14/2014 06:00,0,0.000,ALERT,213.51,302.37,59.938,1400061603,"274151322000095","019011112586793",0.00,6.00,0,301.47,306.58,0.0,0.0,0.000,116239.6,116239.6,1328,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400061712,605535.00
05/14/2014 06:00,0,0.000,ALERT,213.96,300.27,59.933,1400061603,"274151322000068","019011112586793",0.00,7.00,0,299.67,305.08,0.0,0.0,0.000,62836.9,62836.9,1325,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400061715,605536.00
05/14/2014 06:00,0,0.000,ALERT,213.06,300.87,59.949,1400061603,"274151322000054","019011112586793",0.00,7.00,0,299.67,305.98,0.0,0.0,0.000,114520.6,114520.6,1319,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400061717,605537.00
