ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400061603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400062483,605549.00
05/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400061603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400062483,605550.00
05/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400061603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400062483,605543.00
05/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400061603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400062483,605541.00
05/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400061603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400062483,605544.00
05/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400061603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400062483,605548.00
05/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400061603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400062483,605546.00
05/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400061603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400062483,605547.00
05/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400061603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400062483,605551.00
05/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1400061603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400062483,605553.00
05/14/2014 06:15,0,0.021,ALERT,213.51,302.98,60.002,1400062503,"274151322000083","019011112586793",27.10,6.30,0,299.07,304.48,0.0,0.0,0.000,116322.0,116322.0,1348,0,0,0,L,1151911521,1,121.55,123.36,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1400062591,605554.00
05/14/2014 06:15,0,0.018,ALERT,213.96,301.77,59.991,1400062503,"274151322000076","019011112586793",28.15,6.30,0,298.77,304.18,0.0,0.0,0.000,117534.0,117534.0,1339,0,0,0,L,1151911521,1,122.01,123.59,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1400062594,605555.00
05/14/2014 06:15,0,0.000,ALERT,213.29,301.17,59.991,1400062503,"274151322000094","019011112586793",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,65052.4,65052.4,1346,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400062597,605556.00
05/14/2014 06:15,0,0.043,ALERT,213.06,301.77,59.996,1400062503,"274151322000052","019011112586793",27.65,6.30,0,298.47,304.48,0.0,0.0,0.000,116320.0,116320.0,1318,0,0,0,L,1151911521,1,121.55,123.14,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1400062600,605557.00
05/14/2014 06:15,0,0.020,ALERT,213.51,302.07,59.996,1400062503,"274151322000085","019011112586793",27.77,6.70,0,298.77,303.88,0.0,0.0,0.000,115733.8,115733.8,1309,0,0,0,L,1151911521,1,122.23,123.14,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1400062603,605558.00
05/14/2014 06:15,0,0.031,ALERT,213.29,300.87,59.991,1400062503,"274151322000087","019011112586793",26.98,7.00,0,297.87,302.98,0.0,0.0,0.000,111856.2,111856.2,1325,0,0,0,L,1151911521,1,121.78,123.14,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1400062606,605559.00
05/14/2014 06:15,0,0.008,ALERT,213.06,301.77,60.002,1400062503,"274151322000088","019011112586793",25.90,6.70,0,298.47,303.58,0.0,0.0,0.000,111787.0,111787.0,1314,0,0,0,L,1151911521,1,122.23,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1400062609,605560.00
05/14/2014 06:15,0,0.014,ALERT,213.74,302.98,59.986,1400062503,"274151322000095","019011112586793",27.47,6.00,0,299.97,304.48,0.0,0.0,0.000,116239.6,116239.6,1330,0,0,0,L,1151911521,1,122.01,123.14,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1400062612,605561.00
05/14/2014 06:15,0,0.000,ALERT,214.19,301.47,59.986,1400062503,"274151322000068","019011112586793",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,62836.9,62836.9,1327,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400062615,605562.00
05/14/2014 06:15,0,0.016,ALERT,212.83,302.37,59.981,1400062503,"274151322000054","019011112586793",27.89,7.00,0,298.77,303.88,0.0,0.0,0.000,114520.6,114520.6,1321,0,0,0,L,1151911521,1,122.01,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1400062618,605563.00
05/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400062503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400063384,605567.00
05/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400062503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400063384,605565.00
05/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400062503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400063384,605566.00
05/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400062503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400063384,605573.00
05/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400062503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400063384,605577.00
05/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400062503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400063384,605570.00
05/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400062503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400063384,605572.00
05/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400062503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400063384,605578.00
05/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400062503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400063384,605576.00
05/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400062503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400063384,605579.00
05/14/2014 06:30,0,0.084,ALERT,214.19,303.88,60.007,1400063403,"274151322000083","019011112586793",24.49,6.30,0,299.67,305.38,2.1,0.1,0.000,116322.0,116322.0,1350,0,0,0,L,1151911521,1,122.01,123.59,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1400063492,605580.00
05/14/2014 06:30,0,0.088,ALERT,214.64,310.49,59.965,1400063403,"274151322000076","019011112586793",25.17,6.30,0,299.07,311.69,2.2,0.2,0.000,117534.0,117534.0,1341,0,0,0,L,1151911521,1,122.23,123.81,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1400063495,605581.00
05/14/2014 06:30,0,0.000,ALERT,214.19,302.68,59.970,1400063403,"274151322000094","019011112586793",42.10,6.00,0,298.77,402.77,0.0,0.0,0.000,65052.4,65052.4,1348,0,0,0,L,1151911521,1,122.01,123.81,0002,3,0,0,0,0,0,0,97,1035,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1400063497,605582.00
05/14/2014 06:30,0,0.111,ALERT,213.96,303.58,59.986,1400063403,"274151322000052","019011112586793",23.99,6.30,0,299.07,305.68,2.7,0.7,0.000,116320.0,116320.0,1320,0,0,0,L,1151911521,1,121.33,123.81,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1400063500,605583.00
05/14/2014 06:30,0,0.084,ALERT,214.41,305.68,59.975,1400063403,"274151322000085","019011112586793",24.59,6.70,0,299.37,306.88,2.2,0.2,0.000,115733.8,115733.8,1311,0,0,0,L,1151911521,1,122.68,123.59,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1400063503,605584.00
05/14/2014 06:30,0,0.100,ALERT,214.19,303.28,59.949,1400063403,"274151322000087","019011112586793",23.85,7.30,0,298.17,304.48,2.4,0.4,0.000,111856.2,111856.2,1327,0,0,0,L,1151911521,1,122.23,123.59,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1400063506,605585.00
05/14/2014 06:30,0,0.070,ALERT,213.74,303.58,59.981,1400063403,"274151322000088","019011112586793",24.35,6.70,0,298.77,304.78,1.7,0.0,0.000,111787.0,111787.0,1316,0,0,0,L,1151911521,1,122.68,123.14,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1400063509,605586.00
05/14/2014 06:30,0,0.080,ALERT,214.19,305.08,59.981,1400063403,"274151322000095","019011112586793",24.91,6.00,0,300.57,306.28,2.0,0.1,0.000,116239.6,116239.6,1332,0,0,0,L,1151911521,1,122.46,123.36,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1400063512,605587.00
05/14/2014 06:30,0,0.055,ALERT,214.64,319.21,59.975,1400063403,"274151322000068","019011112586793",22.54,7.00,0,298.77,402.16,1.3,0.0,0.000,62836.9,62836.9,1329,0,0,0,L,1151911521,1,122.68,123.81,0002,6,0,0,0,0,0,0,107,1037,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1400063514,605588.00
05/14/2014 06:30,0,0.084,ALERT,213.96,315.90,59.975,1400063403,"274151322000054","019011112586793",25.49,7.00,0,299.07,316.80,2.1,0.1,0.000,114520.6,114520.6,1323,0,0,0,L,1151911521,1,122.23,123.36,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1400063517,605589.00
05/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400063403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064284,605590.00
05/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400063403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064284,605592.00
05/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400063403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064284,605604.00
05/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400063403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064284,605605.00
05/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400063403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064284,605598.00
05/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400063403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064284,605596.00
05/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400063403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064284,605599.00
05/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400063403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064284,605603.00
05/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400063403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064284,605601.00
05/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400063403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,306177.19999962,306177.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064284,605602.00
05/14/2014 06:45,0,0.158,ACTIVE,213.29,339.65,59.965,1400064303,"274151322000083","019011112586793",27.87,7.70,0,302.07,347.76,4.5,2.4,0.004,116322.2,116322.2,1352,0,0,0,L,1151911521,1,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064388,605606.00
05/14/2014 06:45,0,0.172,ACTIVE,213.96,340.85,59.975,1400064303,"274151322000076","019011112586793",27.63,8.00,0,301.77,346.26,4.8,2.8,0.022,117534.3,117534.3,1343,0,0,0,L,1151911521,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064390,605607.00
05/14/2014 06:45,0,0.094,ALERT,213.06,339.04,59.981,1400064303,"274151322000094","019011112586793",30.02,7.00,0,300.27,408.78,2.9,0.8,0.004,65052.5,65052.5,1350,0,0,0,L,1151911521,1,122.01,123.14,0002,4,0,0,0,0,0,0,121,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064394,605608.00
05/14/2014 06:45,0,0.189,ACTIVE,213.06,340.55,59.986,1400064303,"274151322000052","019011112586793",27.75,8.00,0,301.47,348.96,5.3,3.2,0.018,116320.5,116320.5,1322,0,0,0,L,1151911521,1,121.33,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064395,605609.00
05/14/2014 06:45,0,0.164,ACTIVE,213.06,341.15,59.975,1400064303,"274151322000085","019011112586793",27.79,7.70,0,302.07,350.77,4.7,2.6,0.022,115734.1,115734.1,1313,0,0,0,L,1151911521,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064397,605610.00
05/14/2014 06:45,0,0.176,ACTIVE,213.29,340.55,59.970,1400064303,"274151322000087","019011112586793",27.77,9.00,0,301.17,349.86,4.9,2.8,0.022,111856.6,111856.6,1329,0,0,0,L,1151911521,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064399,605611.00
05/14/2014 06:45,0,0.154,ACTIVE,212.83,341.75,59.981,1400064303,"274151322000088","019011112586793",26.10,8.00,0,301.47,349.26,4.1,2.0,0.027,111787.1,111787.1,1318,0,0,0,L,1151911521,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064401,605612.00
05/14/2014 06:45,0,0.160,ACTIVE,213.29,339.65,59.970,1400064303,"274151322000095","019011112586793",27.87,7.30,0,302.98,350.17,4.5,2.4,0.009,116239.9,116239.9,1334,0,0,0,L,1151911521,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064402,605613.00
05/14/2014 06:45,0,0.111,ALERT,214.19,341.15,59.981,1400064303,"274151322000068","019011112586793",30.26,8.50,0,300.27,408.48,3.5,1.4,0.013,62837.0,62837.0,1331,0,0,0,L,1151911521,1,122.23,123.59,0002,7,0,0,0,0,0,0,115,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064405,605614.00
05/14/2014 06:45,0,0.164,ACTIVE,213.06,339.34,59.975,1400064303,"274151322000054","019011112586793",27.87,8.50,0,301.77,349.56,4.7,2.6,0.018,114520.9,114520.9,1325,0,0,0,L,1151911521,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064407,605615.00
05/14/2014 06:45,1,0.020,ACTIVE_NO_POWER,211.7,360.88,60.07,1400064303,"033051125000150","019011112586793",44.35,6,0.000,321.33,439.95,0.9,0.0,0.000,306177.19999962,306178.99999963,27,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400064568,605616.00
05/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400064303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,303315.20000002,303315.20000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065183,605618.00
05/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400064303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,255973.49999994,255973.49999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065183,605619.00
05/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400064303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.20000011,278692.20000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065183,605631.00
05/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400064303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,238286.39999948,238286.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065183,605621.00
05/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400064303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,234496.49999992,234496.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065183,605624.00
05/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400064303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,261146.50000002,261146.50000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065183,605623.00
05/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400064303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,276279.20000005,276279.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065183,605630.00
05/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400064303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,276290.49999987,276290.49999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065183,605627.00
05/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400064303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,292419.69999998,292419.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065183,605629.00
05/14/2014 07:00,1,0.122,ACTIVE_NO_POWER,211.8,431.08,60.00,1400065204,"033051125000118","019011112586793",39.51,6,0.000,319.58,442.48,4.7,0.0,0.000,303315.20000002,303315.40000002,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065206,605632.00
05/14/2014 07:00,1,0.018,ACTIVE_NO_POWER,212.6,350.02,60.00,1400065204,"033051125000132","019011112586793",40.42,6,0.000,321.28,440.31,0.7,0.0,0.000,238286.39999948,238287.39999948,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065226,605633.00
05/14/2014 07:00,1,0.005,ACTIVE_NO_POWER,211.6,325.30,60.00,1400065204,"040051121000195","019011112586793",28.92,5,0.000,324.90,335.22,0.1,0.0,0.000,278692.20000011,278692.50000012,9,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065304,605650.00
05/14/2014 07:00,1,0.048,ACTIVE_NO_POWER,212.0,325.94,60.00,1400065204,"040051121000097","019011112586793",30.28,6,0.000,324.79,342.91,1.4,0.0,0.000,292419.69999998,292419.69999998,11,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065320,605654.00
05/14/2014 07:00,1,0.051,ACTIVE_NO_POWER,212.0,342.21,60.03,1400065204,"040051121000185","019011112586793",28.71,5,0.000,341.50,358.37,1.4,0.0,0.000,276279.20000005,276279.30000007,7,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065315,605652.00
05/14/2014 07:00,1,0.160,ACTIVE_NO_POWER,212.0,380.23,60.03,1400065204,"033051125000150","019011112586793",38.76,6,0.000,316.12,441.42,6.1,0.0,0.000,306178.99999963,306179.09999959,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065281,605638.00
05/14/2014 07:00,0,0.244,ACTIVE,212.83,338.14,59.954,1400065204,"274151322000083","019011112586793",27.69,8.50,0,335.14,344.45,6.9,4.7,0.035,116323.1,116323.1,1353,0,0,0,L,1151911521,1,121.10,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065283,605639.00
05/14/2014 07:00,0,0.254,ACTIVE,213.06,339.04,59.944,1400065204,"274151322000076","019011112586793",28.86,9.30,0,336.34,344.45,7.4,5.2,0.035,117535.3,117535.3,1344,0,0,0,L,1151911521,1,121.55,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065284,605640.00
05/14/2014 07:00,0,0.152,ACTIVE,213.06,338.74,59.959,1400065204,"274151322000094","019011112586793",31.29,7.70,0,329.73,351.07,4.8,2.7,0.018,65052.9,65052.9,1352,0,0,0,L,1151911521,1,121.10,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065286,605641.00
05/14/2014 07:00,0,0.271,ACTIVE,212.83,338.74,59.944,1400065204,"274151322000052","019011112586793",27.79,9.00,0,334.24,344.45,7.7,5.5,0.035,116321.6,116321.6,1323,0,0,0,L,1151911521,1,120.88,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065288,605642.00
05/14/2014 07:00,0,0.244,ACTIVE,213.06,339.34,59.944,1400065204,"274151322000085","019011112586793",28.43,9.00,0,335.74,344.15,7.0,4.8,0.031,115735.0,115735.0,1314,0,0,0,L,1151911521,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065290,605643.00
05/14/2014 07:00,0,0.262,ACTIVE,213.29,338.74,59.959,1400065204,"274151322000087","019011112586793",27.85,9.70,0,334.84,345.36,7.4,5.2,0.035,111857.6,111857.6,1330,0,0,0,L,1151911521,1,121.55,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065292,605644.00
05/14/2014 07:00,0,0.229,ACTIVE,212.61,338.44,59.938,1400065204,"274151322000088","019011112586793",27.55,9.00,0,334.54,343.85,6.4,4.2,0.022,111787.9,111787.9,1319,0,0,0,L,1151911521,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065294,605645.00
05/14/2014 07:00,0,0.238,ACTIVE,212.83,337.84,59.949,1400065204,"274151322000095","019011112586793",28.86,8.50,0,335.14,344.15,7.0,4.8,0.035,116240.8,116240.8,1335,0,0,0,L,1151911521,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065296,605646.00
05/14/2014 07:00,0,0.168,ACTIVE,213.74,350.77,59.944,1400065204,"274151322000068","019011112586793",32.60,9.70,0,321.61,358.28,5.5,3.4,0.022,62837.6,62837.6,1333,0,0,0,L,1151911521,1,121.78,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065298,605647.00
05/14/2014 07:00,0,0.236,ACTIVE,212.61,338.44,59.954,1400065204,"274151322000054","019011112586793",29.04,9.70,0,334.54,343.85,7.0,4.8,0.031,114521.8,114521.8,1326,0,0,0,L,1151911521,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065299,605648.00
05/14/2014 07:00,1,0.124,ALERT,211.4,301.79,60.00,1400065204,"040051121000095","019011112586793",26.71,5,0.000,300.99,307.83,3.2,0.0,0.000,255973.49999994,255973.49999994,12,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400065302,605649.00
05/14/2014 07:00,1,0.057,ALERT,212.2,304.45,60.00,1400065204,"040051121000068","019011112586793",27.03,5,0.000,304.33,327.37,1.5,0.0,0.000,261146.50000002,261146.50000002,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400065310,605651.00
05/14/2014 07:00,1,0.071,ALERT,211.8,308.07,60.00,1400065204,"040051121000116","019011112586793",29.82,5,0.000,302.89,309.32,2.1,0.0,0.000,276290.49999987,276290.49999987,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400065317,605653.00
05/14/2014 07:00,1,0.007,ACTIVE_NO_POWER,213.0,432.71,60.03,1400065204,"033051125000135","019011112586793",40.45,6,0.000,331.17,437.79,0.3,0.0,0.000,234496.49999992,234497.49999992,166,0,0,0,L,2361,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400065400,605656.00
05/14/2014 07:15,1,0.049,ACTIVE_NO_POWER,212.8,379.85,60.00,1400066103,"040051121000097","019011112586793",30.76,6,0.000,293.30,440.33,1.5,0.0,0.000,292419.69999998,292419.69999998,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066106,605657.00
05/14/2014 07:15,1,0.340,ACTIVE_NO_POWER,212.7,412.87,60.03,1400066103,"040051121000095","019011112586793",22.90,6,0.000,301.23,438.69,7.6,0.0,0.000,255973.49999994,255973.49999994,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066108,605658.00
05/14/2014 07:15,1,0.183,ACTIVE,213.5,362.56,60.03,1400066103,"033051125000132","019011112586793",34.57,7,0.113,312.27,440.52,6.2,10.5,0.000,238287.39999948,238288.09999948,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066110,605659.00
05/14/2014 07:15,1,0.174,ACTIVE_NO_POWER,212.9,391.60,60.03,1400066103,"033051125000135","019011112586793",33.47,8,0.000,313.70,441.38,5.7,0.0,0.000,234497.49999992,234497.8999999,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066113,605660.00
05/14/2014 07:15,1,0.183,ACTIVE_NO_POWER,212.8,410.61,60.03,1400066103,"033051125000118","019011112586793",39.32,7,0.000,316.75,445.48,7.1,0.0,0.000,303315.40000002,303316.30000002,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066119,605661.00
05/14/2014 07:15,1,0.223,ACTIVE,212.7,377.16,60.03,1400066103,"033051125000150","019011112586793",37.51,7,0.105,310.20,443.28,8.3,7.3,0.000,306179.09999959,306180.19999961,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066121,605662.00
05/14/2014 07:15,1,0.051,ACTIVE_NO_POWER,212.8,333.60,60.00,1400066103,"040051121000185","019011112586793",29.54,6,0.000,301.51,438.85,1.5,0.0,0.000,276279.30000007,276279.30000007,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066124,605663.00
05/14/2014 07:15,0,0.312,ACTIVE,213.74,339.34,59.965,1400066103,"274151322000083","019011112586793",29.06,9.30,0,324.92,347.46,9.2,7.0,0.044,116324.5,116324.5,1354,0,0,0,L,1151911521,0,122.01,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066127,605664.00
05/14/2014 07:15,0,0.340,ACTIVE,214.87,341.75,59.970,1400066103,"274151322000076","019011112586793",29.34,10.00,0,326.42,348.66,10.1,7.8,0.057,117536.8,117536.8,1345,0,0,0,L,1151911521,0,122.46,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066129,605665.00
05/14/2014 07:15,0,0.203,ACTIVE,214.19,404.27,59.970,1400066103,"274151322000094","019011112586793",38.01,9.30,0,336.04,405.47,7.8,5.6,0.044,65053.9,65053.9,1353,0,0,0,L,1151911521,0,121.78,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066131,605666.00
05/14/2014 07:15,0,0.346,ACTIVE,213.96,339.95,59.970,1400066103,"274151322000052","019011112586793",28.96,10.00,0,324.32,347.16,10.2,7.9,0.044,116323.1,116323.1,1324,0,0,0,L,1151911521,0,121.55,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066133,605667.00
05/14/2014 07:15,0,0.320,ACTIVE,214.41,340.85,59.970,1400066103,"274151322000085","019011112586793",29.26,9.30,0,326.12,345.96,9.5,7.2,0.049,115736.4,115736.4,1315,0,0,0,L,1151911521,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066134,605668.00
05/14/2014 07:15,0,0.340,ACTIVE,213.96,339.95,59.959,1400066103,"274151322000087","019011112586793",28.98,10.30,0,325.82,348.36,10.0,7.7,0.049,111859.1,111859.1,1331,0,0,0,L,1151911521,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066136,605669.00
05/14/2014 07:15,0,0.314,ACTIVE,213.74,340.85,59.959,1400066103,"274151322000088","019011112586793",27.71,9.70,0,324.92,348.06,8.8,6.6,0.053,111789.2,111789.2,1320,0,0,0,L,1151911521,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066138,605670.00
05/14/2014 07:15,0,0.330,ACTIVE,213.96,342.05,59.954,1400066103,"274151322000095","019011112586793",28.61,9.30,0,325.82,348.66,9.6,7.3,0.057,116242.2,116242.2,1336,0,0,0,L,1151911521,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066140,605671.00
05/14/2014 07:15,0,0.217,ACTIVE,214.64,412.08,59.959,1400066103,"274151322000068","019011112586793",39.02,11.30,0,340.25,415.09,8.6,6.3,0.035,62838.7,62838.7,1334,0,0,0,L,1151911521,0,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066141,605672.00
05/14/2014 07:15,0,0.318,ACTIVE,213.96,339.34,59.954,1400066103,"274151322000054","019011112586793",29.32,10.30,0,325.52,346.56,9.4,7.2,0.053,114523.2,114523.2,1327,0,0,0,L,1151911521,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066143,605673.00
05/14/2014 07:15,1,0.294,ACTIVE_NO_POWER,212.8,382.80,60.00,1400066103,"040051121000068","019011112586793",22.56,6,0.000,301.95,440.04,6.4,0.0,0.000,261146.50000002,261146.60000002,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066154,605674.00
05/14/2014 07:15,1,0.071,ALERT,212.4,370.04,60.00,1400066103,"040051121000116","019011112586793",30.44,6,0.000,369.65,393.98,2.1,0.0,0.000,276290.49999987,276290.49999987,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400066166,605675.00
05/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1400066103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,278692.50000012,278692.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400066984,605676.00
05/14/2014 07:30,1,0.425,ACTIVE,212.4,388.30,60.00,1400067004,"040051121000097","019011112586793",26.98,9,0.154,315.96,442.49,11.4,15.6,0.000,292419.69999998,292420.79999998,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067015,605677.00
05/14/2014 07:30,1,0.523,ACTIVE,212.7,352.62,60.00,1400067004,"040051121000095","019011112586793",23.62,7,0.137,312.16,438.09,12.2,11.5,0.014,255973.49999994,255974.69999994,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067018,605678.00
05/14/2014 07:30,1,0.279,ACTIVE,213.0,392.79,60.03,1400067004,"033051125000132","019011112586793",36.59,8,0.151,315.00,441.48,10.1,8.0,0.000,238288.09999948,238289.49999948,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067020,605679.00
05/14/2014 07:30,1,0.225,ACTIVE_NO_POWER,212.4,424.78,60.00,1400067004,"033051125000135","019011112586793",37.52,9,0.000,316.27,441.69,8.4,0.0,0.062,234497.8999999,234499.09999995,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067022,605680.00
05/14/2014 07:30,1,0.415,ACTIVE_NO_POWER,212.4,378.02,60.00,1400067004,"040051121000116","019011112586793",26.61,7,0.000,294.32,440.36,11.0,0.0,0.142,276290.49999987,276291.29999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067024,605681.00
05/14/2014 07:30,1,0.476,ACTIVE,212.9,328.65,60.00,1400067004,"040051121000068","019011112586793",23.38,7,0.143,316.50,440.63,11.0,10.7,0.229,261146.60000002,261147.80000002,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067027,605682.00
05/14/2014 07:30,1,0.297,ACTIVE,212.2,334.50,60.00,1400067004,"033051125000118","019011112586793",40.65,8,0.146,318.54,446.65,12.0,14.8,0.159,303316.30000002,303318.10000002,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067029,605683.00
05/14/2014 07:30,1,0.334,ACTIVE,212.4,414.90,60.00,1400067004,"033051125000150","019011112586793",40.59,8,0.113,312.98,445.28,13.4,5.8,0.000,306180.19999961,306181.99999962,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067031,605684.00
05/14/2014 07:30,1,0.368,ACTIVE,212.4,338.42,60.00,1400067004,"040051121000185","019011112586793",23.78,7,0.145,314.82,440.42,8.6,15.3,0.033,276279.30000007,276280.10000002,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067033,605685.00
05/14/2014 07:30,0,0.434,ACTIVE,213.51,340.85,59.991,1400067004,"274151322000083","019011112586793",29.72,10.00,0,335.74,347.46,13.1,10.7,0.088,116326.7,116326.7,1355,0,0,0,L,1151911521,1,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067035,605686.00
05/14/2014 07:30,0,0.504,ACTIVE,213.96,340.85,59.954,1400067004,"274151322000076","019011112586793",30.69,10.70,0,336.64,348.36,15.7,13.2,0.093,117539.4,117539.4,1346,0,0,0,L,1151911521,1,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067037,605687.00
05/14/2014 07:30,0,0.301,ACTIVE,213.96,421.70,59.949,1400067004,"274151322000094","019011112586793",39.78,11.00,0,337.54,433.72,12.2,9.9,0.075,65055.8,65055.8,1354,0,0,0,L,1151911521,1,121.55,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067039,605688.00
05/14/2014 07:30,0,0.504,ACTIVE,213.74,341.45,59.975,1400067004,"274151322000052","019011112586793",29.76,10.70,0,335.44,348.06,15.2,12.8,0.088,116325.7,116325.7,1325,0,0,0,L,1151911521,1,121.33,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067041,605689.00
05/14/2014 07:30,0,0.457,ACTIVE,213.74,342.95,59.944,1400067004,"274151322000085","019011112586793",30.12,10.00,0,336.34,347.46,14.0,11.6,0.080,115738.7,115738.7,1316,0,0,0,L,1151911521,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067042,605690.00
05/14/2014 07:30,0,0.533,ACTIVE,213.51,341.45,59.954,1400067004,"274151322000087","019011112586793",30.47,11.00,0,335.44,348.36,16.4,14.0,0.093,111861.7,111861.7,1332,0,0,0,L,1151911521,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067044,605691.00
05/14/2014 07:30,0,0.453,ACTIVE,213.29,342.05,59.949,1400067004,"274151322000088","019011112586793",29.50,10.30,0,334.84,347.46,13.6,11.2,0.084,111791.4,111791.4,1321,0,0,0,L,1151911521,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067046,605692.00
05/14/2014 07:30,0,0.457,ACTIVE,213.74,340.25,59.954,1400067004,"274151322000095","019011112586793",30.28,10.00,0,335.74,347.46,14.0,11.6,0.080,116244.5,116244.5,1337,0,0,0,L,1151911521,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067048,605693.00
05/14/2014 07:30,0,0.242,ACTIVE,214.64,450.86,59.928,1400067004,"274151322000068","019011112586793",43.08,13.00,0,338.44,454.46,10.6,8.3,0.044,62840.6,62840.6,1335,0,0,0,L,1151911521,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067049,605694.00
05/14/2014 07:30,0,0.467,ACTIVE,213.51,342.35,59.944,1400067004,"274151322000054","019011112586793",29.56,11.00,0,335.44,347.76,14.0,11.6,0.075,114525.5,114525.5,1328,0,0,0,L,1151911521,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067051,605695.00
05/14/2014 07:30,1,0.341,ALERT,212.4,427.59,60.00,1400067004,"040051121000195","019011112586793",25.43,7,0.000,294.04,442.29,8.6,0.0,0.000,278692.50000012,278693.10000008,309,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400067054,605696.00
05/14/2014 07:45,1,0.644,ACTIVE,213.7,384.51,60.03,1400067903,"040051121000097","019011112586793",27.07,9,0.135,315.17,441.58,17.3,13.8,0.010,292420.79999998,292423.29999998,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067906,605697.00
05/14/2014 07:45,1,0.745,ACTIVE,212.6,322.29,60.00,1400067903,"040051121000095","019011112586793",23.84,8,0.021,310.04,437.56,17.6,2.9,0.266,255974.69999994,255977.09999994,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067908,605698.00
05/14/2014 07:45,1,0.433,ACTIVE,213.2,340.39,60.00,1400067903,"033051125000132","019011112586793",36.74,9,0.155,317.77,441.39,15.8,9.8,0.149,238289.49999948,238291.89999948,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067910,605699.00
05/14/2014 07:45,1,0.327,ACTIVE,213.5,416.41,60.00,1400067903,"033051125000135","019011112586793",38.33,9,0.134,317.40,442.80,12.4,7.5,0.000,234499.09999995,234500.8999999,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067912,605700.00
05/14/2014 07:45,1,0.625,ACTIVE,213.2,406.14,60.03,1400067903,"040051121000116","019011112586793",26.77,8,0.149,311.57,439.50,16.6,11.6,0.002,276291.29999988,276293.59999983,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067915,605701.00
05/14/2014 07:45,1,0.682,ACTIVE,213.6,341.45,60.00,1400067903,"040051121000068","019011112586793",24.03,8,0.111,315.15,439.88,16.3,15.3,0.142,261147.80000002,261150.10000002,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067917,605702.00
05/14/2014 07:45,1,0.461,ACTIVE,212.7,377.98,60.03,1400067903,"033051125000118","019011112586793",40.56,9,0.153,318.97,442.28,18.6,11.7,0.036,303318.10000002,303321.30000002,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067919,605703.00
05/14/2014 07:45,1,0.477,ACTIVE,212.9,340.99,60.00,1400067903,"033051125000150","019011112586793",40.79,9,0.172,317.12,441.04,19.3,24.6,0.173,306181.99999962,306185.29999957,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067921,605704.00
05/14/2014 07:45,1,0.389,ACTIVE,213.3,351.35,60.00,1400067903,"040051121000185","019011112586793",26.98,9,0.142,313.88,442.06,10.4,12.2,0.018,276280.10000002,276281.50000006,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067924,605705.00
05/14/2014 07:45,1,0.481,ACTIVE_NO_POWER,213.2,419.73,60.00,1400067903,"040051121000195","019011112586793",26.59,8,0.000,319.08,444.38,12.7,0.0,0.061,278693.10000008,278695.10000008,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067926,605706.00
05/14/2014 07:45,0,0.602,ACTIVE,214.87,346.26,59.965,1400067903,"274151322000083","019011112586793",30.28,10.70,0,336.04,351.07,18.4,15.9,0.110,116330.0,116330.0,1356,0,0,0,L,1151911521,0,122.46,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067928,605707.00
05/14/2014 07:45,0,0.723,ACTIVE,215.54,343.55,59.965,1400067903,"274151322000076","019011112586793",30.91,11.30,0,335.14,353.47,22.6,19.9,0.141,117543.5,117543.5,1347,0,0,0,L,1151911521,0,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067930,605708.00
05/14/2014 07:45,0,0.420,ACTIVE,214.64,434.02,59.959,1400067903,"274151322000094","019011112586793",40.85,12.00,0,338.44,444.54,17.3,14.8,0.110,65058.9,65058.9,1355,0,0,0,L,1151911521,0,122.23,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067931,605709.00
05/14/2014 07:45,0,0.699,ACTIVE,214.41,347.16,59.965,1400067903,"274151322000052","019011112586793",30.02,11.30,0,333.63,352.87,21.3,18.6,0.133,116329.6,116329.6,1326,0,0,0,L,1151911521,0,121.78,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067933,605710.00
05/14/2014 07:45,0,0.652,ACTIVE,215.09,344.45,59.959,1400067903,"274151322000085","019011112586793",30.08,10.70,0,335.14,351.97,19.8,17.2,0.119,115742.4,115742.4,1317,0,0,0,L,1151911521,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067935,605711.00
05/14/2014 07:45,0,0.699,ACTIVE,215.32,346.56,59.959,1400067903,"274151322000087","019011112586793",30.67,12.00,0,333.33,353.17,21.7,19.0,0.137,111866.0,111866.0,1333,0,0,0,L,1151911521,0,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067936,605712.00
05/14/2014 07:45,0,0.639,ACTIVE,214.64,345.36,59.996,1400067903,"274151322000088","019011112586793",29.88,10.70,0,334.54,351.67,19.4,16.8,0.115,111794.9,111794.9,1322,0,0,0,L,1151911521,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067938,605713.00
05/14/2014 07:45,0,0.643,ACTIVE,214.64,346.56,59.965,1400067903,"274151322000095","019011112586793",30.63,10.30,0,335.44,351.97,19.9,17.3,0.124,116248.1,116248.1,1338,0,0,0,L,1151911521,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067940,605714.00
05/14/2014 07:45,0,0.422,ACTIVE,215.32,433.42,59.965,1400067903,"274151322000068","019011112586793",41.09,14.30,0,338.74,467.39,17.8,15.2,0.102,62843.3,62843.3,1336,0,0,0,L,1151911521,0,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067941,605715.00
05/14/2014 07:45,0,0.654,ACTIVE,214.64,342.95,59.959,1400067903,"274151322000054","019011112586793",30.30,11.30,0,334.84,351.97,20.1,17.5,0.128,114529.1,114529.1,1329,0,0,0,L,1151911521,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400067943,605716.00
05/14/2014 08:00,1,0.988,ACTIVE,213.9,399.62,60.03,1400068804,"040051121000097","019011112586793",28.03,10,0.215,314.25,440.90,27.5,13.2,0.035,292423.29999998,292429.09999999,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068807,605717.00
