ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2014 08:00,1,1.120,ACTIVE,213.7,379.58,60.03,1400068804,"040051121000095","019011112586793",24.22,9,0.155,311.27,438.56,27.0,18.6,0.129,255977.09999994,255980.89999994,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068809,605718.00
05/14/2014 08:00,1,0.690,ACTIVE,213.9,377.89,60.03,1400068804,"033051125000132","019011112586793",36.87,9,0.224,316.70,442.13,25.3,29.9,0.064,238291.89999948,238295.79999948,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068812,605719.00
05/14/2014 08:00,1,0.575,ACTIVE,213.7,372.09,60.07,1400068804,"033051125000135","019011112586793",38.45,10,0.130,316.37,442.44,22.0,20.0,0.125,234500.8999999,234503.99999992,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068814,605720.00
05/14/2014 08:00,1,0.990,ACTIVE,213.5,381.50,60.03,1400068804,"040051121000116","019011112586793",27.63,9,0.226,311.67,440.13,27.2,22.3,0.059,276293.59999983,276297.49999987,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068817,605721.00
05/14/2014 08:00,1,1.076,ACTIVE,213.9,423.39,60.03,1400068804,"040051121000068","019011112586793",24.98,9,0.168,315.68,440.43,26.7,14.9,0.034,261150.10000002,261154.20000002,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068819,605722.00
05/14/2014 08:00,1,0.764,ACTIVE,214.1,384.85,60.03,1400068804,"033051125000118","019011112586793",41.16,10,0.213,316.56,444.56,31.3,35.5,0.065,303321.30000002,303326.40000002,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068821,605723.00
05/14/2014 08:00,1,0.780,ACTIVE,214.0,361.99,60.03,1400068804,"033051125000150","019011112586793",41.29,9,0.186,316.23,443.64,32.0,32.5,0.124,306185.29999957,306190.39999959,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068824,605724.00
05/14/2014 08:00,1,0.588,ACTIVE,213.9,335.44,60.03,1400068804,"040051121000185","019011112586793",28.45,9,0.146,314.70,442.73,16.6,8.3,0.180,276281.50000006,276283.60000002,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068826,605725.00
05/14/2014 08:00,1,0.820,ACTIVE,213.7,384.95,60.00,1400068804,"040051121000195","019011112586793",27.76,9,0.180,317.87,441.64,22.6,20.1,0.031,278695.10000008,278698.30000013,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068828,605726.00
05/14/2014 08:00,0,0.992,ACTIVE,215.09,345.36,59.981,1400068804,"274151322000083","019011112586793",30.71,11.70,0,334.84,360.38,30.9,27.9,0.194,116335.1,116335.1,1357,0,0,0,L,1151911521,0,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068830,605727.00
05/14/2014 08:00,0,1.172,ACTIVE,216.00,350.17,59.970,1400068804,"274151322000076","019011112586793",31.65,12.00,0,335.44,363.99,37.5,34.3,0.256,117549.9,117549.9,1348,0,0,0,L,1151911521,0,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068832,605728.00
05/14/2014 08:00,0,0.719,ACTIVE,215.32,435.23,59.975,1400068804,"274151322000094","019011112586793",40.93,13.00,0,335.44,451.46,29.7,26.7,0.186,65063.8,65063.8,1356,0,0,0,L,1151911521,0,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068833,605729.00
05/14/2014 08:00,0,1.125,ACTIVE,214.87,353.77,59.970,1400068804,"274151322000052","019011112586793",30.73,12.00,0,333.63,362.19,35.0,31.9,0.225,116335.6,116335.6,1327,0,0,0,L,1151911521,0,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068836,605730.00
05/14/2014 08:00,0,1.076,ACTIVE,215.32,349.56,59.944,1400068804,"274151322000085","019011112586793",30.43,11.30,0,333.93,361.29,33.3,30.2,0.217,115748.0,115748.0,1318,0,0,0,L,1151911521,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068838,605731.00
05/14/2014 08:00,0,1.064,ACTIVE,215.09,350.17,59.970,1400068804,"274151322000087","019011112586793",30.40,13.30,0,334.24,361.29,32.8,29.7,0.217,111871.8,111871.8,1334,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068840,605732.00
05/14/2014 08:00,0,1.074,ACTIVE,214.87,347.16,59.970,1400068804,"274151322000088","019011112586793",30.28,11.70,0,332.73,361.59,33.0,29.9,0.203,111800.5,111800.5,1323,0,0,0,L,1151911521,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068842,605733.00
05/14/2014 08:00,0,1.076,ACTIVE,215.32,353.17,59.965,1400068804,"274151322000095","019011112586793",31.41,11.30,0,334.54,361.59,34.2,31.1,0.221,116253.9,116253.9,1339,0,0,0,L,1151911521,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068844,605734.00
05/14/2014 08:00,0,0.738,ACTIVE,215.54,424.11,59.965,1400068804,"274151322000068","019011112586793",40.00,15.30,0,335.44,450.56,30.1,27.1,0.190,62848.4,62848.4,1337,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068845,605735.00
05/14/2014 08:00,0,1.068,ACTIVE,214.87,345.66,59.970,1400068804,"274151322000054","019011112586793",30.97,12.00,0,333.93,362.49,33.5,30.4,0.217,114534.8,114534.8,1330,0,0,0,L,1151911521,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400068847,605736.00
05/14/2014 08:15,1,1.422,ACTIVE,214.9,378.44,60.00,1400069704,"040051121000097","019011112586793",27.91,11,0.227,314.38,443.11,39.5,40.4,0.134,292429.09999999,292436.49999997,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069708,605737.00
05/14/2014 08:15,1,1.537,ACTIVE,214.3,327.31,60.03,1400069704,"040051121000095","019011112586793",24.56,9,0.217,311.22,440.62,37.5,36.8,0.282,255980.89999994,255987.49999994,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069710,605738.00
05/14/2014 08:15,1,0.966,ACTIVE,214.4,380.65,60.03,1400069704,"033051125000132","019011112586793",37.08,11,0.208,316.30,443.95,35.6,28.1,0.136,238295.79999948,238302.49999948,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069712,605739.00
05/14/2014 08:15,1,0.871,ACTIVE,214.5,362.22,60.00,1400069704,"033051125000135","019011112586793",37.92,11,0.213,317.71,444.71,32.8,25.6,0.177,234503.99999992,234510.09999994,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069714,605740.00
05/14/2014 08:15,1,1.404,ACTIVE,214.3,333.79,60.03,1400069704,"040051121000116","019011112586793",27.83,10,0.239,312.50,442.15,38.8,29.5,0.297,276297.49999987,276304.59999983,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069717,605741.00
05/14/2014 08:15,1,1.504,ACTIVE,214.7,375.87,60.03,1400069704,"040051121000068","019011112586793",25.29,10,0.219,316.58,442.43,37.8,29.2,0.155,261154.20000002,261161.10000002,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069719,605742.00
05/14/2014 08:15,1,1.082,ACTIVE,214.7,416.33,60.03,1400069704,"033051125000118","019011112586793",41.29,11,0.292,320.66,444.24,44.4,36.2,0.100,303326.40000002,303335.00000002,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069721,605743.00
05/14/2014 08:15,1,1.088,ACTIVE,214.1,398.90,60.03,1400069704,"033051125000150","019011112586793",41.62,10,0.271,317.57,443.60,45.0,45.0,0.141,306190.39999959,306199.09999958,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069723,605744.00
05/14/2014 08:15,1,0.944,ACTIVE,214.5,354.43,60.03,1400069704,"040051121000185","019011112586793",28.77,10,0.209,315.16,440.24,27.0,32.3,0.150,276283.60000002,276287.90000003,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069726,605745.00
05/14/2014 08:15,1,1.239,ACTIVE,214.8,384.83,60.03,1400069704,"040051121000195","019011112586793",27.89,11,0.200,317.47,443.31,34.3,32.9,0.083,278698.30000013,278704.40000009,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069728,605746.00
05/14/2014 08:15,0,1.418,ACTIVE,215.09,351.07,59.975,1400069704,"274151322000083","019011112586793",30.81,12.70,0,336.64,366.40,44.2,40.8,0.305,116343.7,116343.7,1358,0,0,0,L,1151911521,0,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069729,605747.00
05/14/2014 08:15,0,1.668,ACTIVE,216.00,350.47,59.981,1400069704,"274151322000076","019011112586793",31.29,13.30,0,337.54,370.90,52.8,49.0,0.367,117560.3,117560.3,1349,0,0,0,L,1151911521,0,123.14,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069731,605748.00
05/14/2014 08:15,0,1.041,ACTIVE,215.32,429.22,59.986,1400069704,"274151322000094","019011112586793",40.16,14.30,0,335.74,464.08,42.2,38.8,0.278,65071.9,65071.9,1357,0,0,0,L,1151911521,0,122.46,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069733,605749.00
05/14/2014 08:15,0,1.580,ACTIVE,215.09,347.16,59.981,1400069704,"274151322000052","019011112586793",30.49,13.30,0,336.64,368.20,48.9,45.2,0.318,116345.2,116345.2,1328,0,0,0,L,1151911521,0,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069735,605750.00
05/14/2014 08:15,0,1.504,ACTIVE,214.87,358.58,59.996,1400069704,"274151322000085","019011112586793",30.85,12.30,0,337.54,367.30,47.0,43.4,0.309,115757.1,115757.1,1319,0,0,0,L,1151911521,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069737,605751.00
05/14/2014 08:15,0,1.457,ACTIVE,215.09,349.86,59.991,1400069704,"274151322000087","019011112586793",30.55,14.70,0,336.94,366.40,45.1,41.6,0.287,111880.6,111880.6,1335,0,0,0,L,1151911521,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069739,605752.00
05/14/2014 08:15,0,1.496,ACTIVE,215.09,352.87,59.996,1400069704,"274151322000088","019011112586793",30.79,12.70,0,336.94,367.90,46.7,43.1,0.305,111809.5,111809.5,1324,0,0,0,L,1151911521,0,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069741,605753.00
05/14/2014 08:15,0,1.549,ACTIVE,215.09,351.67,59.986,1400069704,"274151322000095","019011112586793",31.37,12.30,0,336.64,368.50,49.1,45.5,0.327,116263.4,116263.4,1340,0,0,0,L,1151911521,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069742,605754.00
05/14/2014 08:15,0,1.035,ACTIVE,216.00,431.32,59.986,1400069704,"274151322000068","019011112586793",40.59,16.00,0,336.34,464.68,42.6,39.2,0.278,62856.5,62856.5,1338,0,0,0,L,1151911521,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069744,605755.00
05/14/2014 08:15,0,1.518,ACTIVE,215.09,352.87,59.975,1400069704,"274151322000054","019011112586793",30.85,13.00,0,336.64,368.20,47.4,43.8,0.314,114544.0,114544.0,1331,0,0,0,L,1151911521,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400069746,605756.00
05/14/2014 08:30,1,1.906,ALERT,214.1,359.30,60.03,1400070603,"040051121000097","019011112586793",27.92,11,0.270,304.06,447.65,52.9,45.3,0.367,292436.49999997,292446.79999998,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400070607,605757.00
05/14/2014 08:30,1,1.971,ACTIVE,214.0,410.03,60.03,1400070603,"040051121000095","019011112586793",25.29,11,0.303,312.00,437.83,49.6,50.9,0.133,255987.49999994,255996.89999994,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070609,605758.00
05/14/2014 08:30,1,1.270,ACTIVE,214.5,421.18,60.03,1400070603,"033051125000132","019011112586793",37.38,12,0.279,316.23,437.38,47.2,38.5,0.155,238302.49999948,238311.79999948,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070612,605759.00
05/14/2014 08:30,1,1.214,ACTIVE,214.6,419.80,60.03,1400070603,"033051125000135","019011112586793",37.48,12,0.269,318.13,442.23,45.3,48.0,0.095,234510.09999994,234518.6999999,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070614,605760.00
05/14/2014 08:30,1,1.892,ACTIVE,214.0,406.26,60.03,1400070603,"040051121000116","019011112586793",27.69,11,0.318,304.74,446.78,52.1,52.5,0.270,276304.59999983,276314.69999985,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070616,605761.00
05/14/2014 08:30,1,2.001,ACTIVE,213.9,340.64,60.00,1400070603,"040051121000068","019011112586793",25.35,11,0.307,316.56,443.72,50.4,52.8,0.395,261161.10000002,261171.00000002,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070618,605762.00
05/14/2014 08:30,1,1.497,ACTIVE,214.7,346.44,60.00,1400070603,"033051125000118","019011112586793",35.87,12,0.322,302.06,449.38,53.4,60.1,0.249,303335.00000002,303346.90000002,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070621,605763.00
05/14/2014 08:30,1,1.506,ACTIVE,214.2,330.27,60.03,1400070603,"033051125000150","019011112586793",35.85,11,0.268,302.30,448.27,53.7,51.8,0.369,306199.09999958,306210.6999996,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070623,605764.00
05/14/2014 08:30,1,1.386,ACTIVE,214.4,389.92,60.03,1400070603,"040051121000185","019011112586793",28.84,11,0.235,314.99,442.19,39.7,30.8,0.099,276287.90000003,276294.90000003,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070625,605765.00
05/14/2014 08:30,1,1.747,ACTIVE,214.4,407.67,60.00,1400070603,"040051121000195","019011112586793",27.74,11,0.293,317.39,442.11,48.2,37.8,0.190,278704.40000009,278713.7000001,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070627,605766.00
05/14/2014 08:30,0,1.926,ACTIVE,215.09,357.98,59.970,1400070603,"274151322000083","019011112586793",30.67,14.30,0,338.14,375.41,59.8,55.8,0.415,116355.6,116355.6,1359,0,0,0,L,1151911521,0,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070629,605767.00
05/14/2014 08:30,0,2.205,ACTIVE,215.77,367.30,59.970,1400070603,"274151322000076","019011112586793",31.41,14.70,0,339.34,381.42,70.2,65.8,0.482,117574.6,117574.6,1350,0,0,0,L,1151911521,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070631,605768.00
05/14/2014 08:30,0,1.373,ACTIVE,215.09,440.64,59.986,1400070603,"274151322000094","019011112586793",40.39,15.30,0,338.14,472.80,56.2,52.4,0.384,65083.1,65083.1,1358,0,0,0,L,1151911521,0,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070633,605769.00
05/14/2014 08:30,0,2.090,ACTIVE,214.87,359.78,59.970,1400070603,"274151322000052","019011112586793",30.57,14.70,0,337.84,378.42,64.7,60.5,0.438,116358.4,116358.4,1329,0,0,0,L,1151911521,0,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070634,605770.00
05/14/2014 08:30,0,1.998,ACTIVE,215.77,362.79,59.970,1400070603,"274151322000085","019011112586793",31.11,13.30,0,338.74,376.62,62.9,58.8,0.424,115769.9,115769.9,1320,0,0,0,L,1151911521,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070636,605771.00
05/14/2014 08:30,0,1.980,ACTIVE,215.09,351.97,59.965,1400070603,"274151322000087","019011112586793",30.06,16.30,0,338.14,376.31,60.3,56.2,0.411,111892.8,111892.8,1336,0,0,0,L,1151911521,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070638,605772.00
05/14/2014 08:30,0,2.012,ACTIVE,215.09,361.29,59.965,1400070603,"274151322000088","019011112586793",30.65,13.70,0,338.14,377.82,62.5,58.4,0.411,111822.1,111822.1,1325,0,0,0,L,1151911521,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070640,605773.00
05/14/2014 08:30,0,2.090,ACTIVE,215.32,359.18,59.975,1400070603,"274151322000095","019011112586793",31.27,13.70,0,338.14,378.42,66.2,62.0,0.446,116276.8,116276.8,1341,0,0,0,L,1151911521,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070641,605774.00
05/14/2014 08:30,0,1.252,ACTIVE,216.45,464.38,59.954,1400070603,"274151322000068","019011112586793",42.92,17.00,0,339.34,473.40,55.0,51.2,0.362,62867.7,62867.7,1339,0,0,0,L,1151911521,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070643,605775.00
05/14/2014 08:30,0,2.016,ACTIVE,215.09,359.78,59.954,1400070603,"274151322000054","019011112586793",30.99,14.00,0,337.54,377.82,63.2,59.1,0.438,114556.8,114556.8,1332,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400070645,605776.00
05/14/2014 08:45,1,2.376,ACTIVE,216.2,329.10,60.03,1400071503,"040051121000097","019011112586793",28.02,13,0.290,298.07,451.10,66.2,62.4,0.319,292446.79999998,292460.59999999,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071506,605777.00
05/14/2014 08:45,1,2.439,ACTIVE,215.3,377.93,60.00,1400071503,"040051121000095","019011112586793",25.29,11,0.360,297.43,446.12,61.4,66.5,0.182,255996.89999994,256009.39999994,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071508,605778.00
05/14/2014 08:45,1,1.662,ACTIVE,215.3,339.60,60.03,1400071503,"033051125000132","019011112586793",32.31,13,0.320,306.55,449.22,53.4,49.0,0.365,238311.79999948,238323.69999948,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071511,605779.00
05/14/2014 08:45,1,1.604,ACTIVE,215.6,372.02,60.00,1400071503,"033051125000135","019011112586793",33.61,13,0.275,303.79,449.09,53.6,46.5,0.167,234518.6999999,234530.49999991,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071513,605780.00
05/14/2014 08:45,1,2.487,ACTIVE,215.8,314.96,60.00,1400071503,"040051121000116","019011112586793",24.60,12,0.376,301.82,449.12,60.8,66.1,0.369,276314.69999985,276327.89999984,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071515,605781.00
05/14/2014 08:45,1,2.474,ACTIVE,216.1,401.45,60.00,1400071503,"040051121000068","019011112586793",25.40,12,0.320,302.77,447.55,62.5,71.1,0.146,261171.00000002,261183.80000002,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071517,605782.00
05/14/2014 08:45,1,1.870,ACTIVE,216.1,386.65,60.00,1400071503,"033051125000118","019011112586793",28.56,13,0.310,301.10,448.49,53.1,46.7,0.133,303346.90000002,303359.10000002,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071520,605783.00
05/14/2014 08:45,1,1.880,ACTIVE,215.5,326.53,60.03,1400071503,"033051125000150","019011112586793",29.03,12,0.318,302.24,448.20,54.3,52.7,0.365,306210.6999996,306223.09999958,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071522,605784.00
05/14/2014 08:45,1,1.878,ACTIVE,215.8,395.00,60.03,1400071503,"040051121000185","019011112586793",28.63,12,0.323,306.21,447.78,53.5,57.9,0.110,276294.90000003,276305.20000004,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071524,605785.00
05/14/2014 08:45,1,2.319,ACTIVE,216.0,429.45,60.00,1400071503,"040051121000195","019011112586793",25.88,13,0.283,305.03,447.83,59.7,44.6,0.141,278713.7000001,278725.80000012,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071526,605786.00
05/14/2014 08:45,0,2.441,ACTIVE,216.00,355.28,59.981,1400071503,"274151322000083","019011112586793",30.30,15.80,0,337.84,385.33,74.9,70.3,0.548,116371.4,116371.4,1360,0,0,0,L,1151911521,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071528,605787.00
05/14/2014 08:45,0,2.746,ACTIVE,216.90,355.28,59.981,1400071503,"274151322000076","019011112586793",31.13,17.80,0,338.44,388.64,86.5,81.5,0.327,117593.0,117593.0,1351,0,0,0,L,1151911521,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071530,605788.00
05/14/2014 08:45,0,1.652,ACTIVE,216.22,449.05,59.970,1400071503,"274151322000094","019011112586793",41.53,16.30,0,412.98,477.61,69.8,65.5,0.473,65097.8,65097.8,1359,0,0,0,L,1151911521,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071532,605789.00
05/14/2014 08:45,0,2.570,ACTIVE,216.22,369.70,59.959,1400071503,"274151322000052","019011112586793",30.67,16.30,0,337.24,385.63,79.9,75.2,0.570,116375.3,116375.3,1330,0,0,0,L,1151911521,0,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071533,605790.00
05/14/2014 08:45,0,2.506,ACTIVE,216.45,365.19,59.981,1400071503,"274151322000085","019011112586793",30.91,14.70,0,333.03,397.05,78.4,73.8,0.526,115786.4,115786.4,1321,0,0,0,L,1151911521,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071535,605791.00
05/14/2014 08:45,0,2.467,ACTIVE,216.45,356.48,59.981,1400071503,"274151322000087","019011112586793",30.06,18.30,0,326.12,391.94,75.0,70.5,0.504,111908.6,111908.6,1337,0,0,0,L,1151911521,0,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071537,605792.00
05/14/2014 08:45,0,2.514,ACTIVE,215.77,363.09,59.996,1400071503,"274151322000088","019011112586793",30.51,15.30,0,337.24,385.33,77.7,73.0,0.521,111838.6,111838.6,1326,0,0,0,L,1151911521,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071539,605793.00
05/14/2014 08:45,0,2.617,ACTIVE,216.00,356.18,59.986,1400071503,"274151322000095","019011112586793",31.21,16.30,0,330.93,394.35,82.8,78.0,0.305,116294.2,116294.2,1342,0,0,0,L,1151911521,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071541,605794.00
05/14/2014 08:45,0,1.715,ACTIVE,216.67,443.04,60.002,1400071503,"274151322000068","019011112586793",40.22,18.30,0,415.09,480.61,69.8,65.5,0.464,62882.3,62882.3,1340,0,0,0,L,1151911521,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071543,605795.00
05/14/2014 08:45,0,2.520,ACTIVE,216.22,359.18,59.991,1400071503,"274151322000054","019011112586793",30.89,15.30,0,337.24,395.85,78.8,74.1,0.552,114573.4,114573.4,1333,0,0,0,L,1151911521,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400071544,605796.00
05/14/2014 09:00,1,2.907,ACTIVE,216.1,350.90,60.00,1400072403,"040051121000097","019011112586793",27.97,13,0.354,299.12,449.51,80.9,76.4,0.380,292460.59999999,292477.79999998,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072406,605797.00
05/14/2014 09:00,1,2.962,ACTIVE,215.1,344.60,60.03,1400072403,"040051121000095","019011112586793",25.28,12,0.324,297.52,447.96,74.5,69.6,0.350,256009.39999994,256024.29999994,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072408,605798.00
05/14/2014 09:00,1,2.034,ACTIVE,215.8,427.57,60.00,1400072403,"033051125000132","019011112586793",27.00,14,0.259,303.33,448.93,54.6,46.8,0.115,238323.69999948,238335.99999948,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072410,605799.00
05/14/2014 09:00,1,1.904,ACTIVE,215.3,344.39,60.03,1400072403,"033051125000135","019011112586793",36.82,13,0.308,304.98,449.66,69.7,66.0,0.335,234530.49999991,234543.6999999,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072413,605800.00
05/14/2014 09:00,1,2.903,ACTIVE,215.0,324.85,60.03,1400072403,"040051121000116","019011112586793",27.77,13,0.352,298.86,449.81,80.2,75.5,0.377,276327.89999984,276344.79999988,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072415,605801.00
05/14/2014 09:00,1,3.006,ACTIVE,215.6,325.92,60.03,1400072403,"040051121000068","019011112586793",25.52,13,0.336,301.28,449.55,76.3,72.3,0.361,261183.80000002,261199.90000002,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072417,605802.00
05/14/2014 09:00,1,2.298,ACTIVE,215.4,331.85,60.03,1400072403,"033051125000118","019011112586793",26.94,14,0.388,301.92,448.48,61.6,67.6,0.363,303359.10000002,303372.00000002,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072420,605803.00
05/14/2014 09:00,1,2.309,ACTIVE,214.8,327.98,60.00,1400072403,"033051125000150","019011112586793",26.90,13,0.336,301.85,448.21,61.8,63.8,0.409,306223.09999958,306235.99999962,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072422,605804.00
05/14/2014 09:00,1,2.457,ACTIVE,212.3,323.29,60.03,1400072403,"040051121000185","019011112586793",28.61,13,0.310,304.22,450.42,69.9,65.7,0.336,276305.20000004,276318.50000005,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072424,605805.00
05/14/2014 09:00,1,2.849,ACTIVE,211.3,327.06,60.03,1400072403,"040051121000195","019011112586793",27.54,14,0.352,301.60,448.96,78.1,74.1,0.374,278725.80000012,278739.50000011,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072426,605806.00
05/14/2014 09:00,0,2.984,ACTIVE,213.06,347.76,59.986,1400072403,"274151322000083","019011112586793",30.71,20.70,0,335.14,386.53,92.8,87.6,0.367,116390.9,116390.9,1361,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072428,605807.00
05/14/2014 09:00,0,3.332,ACTIVE,213.96,357.98,59.975,1400072403,"274151322000076","019011112586793",31.29,21.00,0,338.14,374.21,105.6,100.0,0.411,117615.4,117615.4,1352,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072430,605808.00
05/14/2014 09:00,0,2.012,ACTIVE,213.29,453.86,59.975,1400072403,"274151322000094","019011112586793",42.42,20.00,0,414.19,492.34,84.9,80.0,0.323,65115.8,65115.8,1360,0,0,0,L,1151911521,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072431,605809.00
05/14/2014 09:00,0,3.145,ACTIVE,213.29,355.28,59.975,1400072403,"274151322000052","019011112586793",30.81,20.70,0,334.84,386.23,98.1,92.7,0.376,116396.0,116396.0,1331,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072434,605810.00
05/14/2014 09:00,0,3.082,ACTIVE,213.29,349.56,59.975,1400072403,"274151322000085","019011112586793",31.01,18.00,0,334.84,386.23,96.9,91.6,0.367,115806.8,115806.8,1322,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072435,605811.00
05/14/2014 09:00,0,3.016,ACTIVE,213.29,354.67,59.970,1400072403,"274151322000087","019011112586793",30.30,23.50,0,334.84,385.93,92.6,87.4,0.349,111928.0,111928.0,1338,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072437,605812.00
05/14/2014 09:00,0,3.117,ACTIVE,212.83,345.06,59.965,1400072403,"274151322000088","019011112586793",30.47,19.00,0,334.54,386.53,96.2,90.9,0.367,111858.8,111858.8,1327,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072439,605813.00
05/14/2014 09:00,0,3.242,ACTIVE,213.06,349.86,59.965,1400072403,"274151322000095","019011112586793",31.21,19.80,0,334.84,386.53,102.5,97.0,0.384,116315.7,116315.7,1343,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072440,605814.00
05/14/2014 09:00,0,1.996,ACTIVE,213.74,452.96,59.959,1400072403,"274151322000068","019011112586793",42.56,22.00,0,412.98,484.52,85.6,80.7,0.318,62900.4,62900.4,1341,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072442,605815.00
05/14/2014 09:00,0,3.152,ACTIVE,212.83,346.86,59.970,1400072403,"274151322000054","019011112586793",30.63,19.50,0,334.54,386.83,97.8,92.5,0.358,114593.9,114593.9,1334,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400072444,605816.00
05/14/2014 09:15,1,3.853,ACTIVE,215.8,322.30,60.03,1400073303,"040051121000097","019011112586793",28.04,15,0.480,298.78,450.71,107.5,103.1,0.491,292477.79999998,292496.69999996,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073306,605817.00
05/14/2014 09:15,1,3.985,ACTIVE,215.6,334.67,60.00,1400073303,"040051121000095","019011112586793",25.46,13,0.448,296.76,448.52,100.9,96.3,0.462,256024.29999994,256041.49999994,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073308,605818.00
05/14/2014 09:15,1,2.681,ACTIVE,215.8,323.69,60.00,1400073303,"033051125000132","019011112586793",37.24,15,0.442,287.24,451.81,99.3,95.2,0.460,238335.99999948,238351.89999948,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073310,605819.00
05/14/2014 09:15,1,2.202,ACTIVE,215.1,347.17,60.03,1400073303,"033051125000135","019011112586793",37.38,14,0.367,301.53,451.64,81.9,78.8,0.383,234543.6999999,234560.09999994,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073313,605820.00
05/14/2014 09:15,1,3.022,ACTIVE,214.5,341.03,60.00,1400073303,"040051121000116","019011112586793",27.79,13,0.370,298.30,450.85,83.6,79.0,0.391,276344.79999988,276363.49999987,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073315,605821.00
05/14/2014 09:15,1,2.528,ACTIVE,214.6,314.43,60.00,1400073303,"040051121000068","019011112586793",25.50,13,0.287,301.28,449.89,64.1,61.7,0.311,261199.90000002,261217.60000002,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073317,605822.00
05/14/2014 09:15,1,1.530,ACTIVE,213.9,319.91,60.00,1400073303,"033051125000118","019011112586793",41.20,15,0.398,285.31,452.66,62.7,71.2,0.398,303372.00000002,303392.80000002,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073319,605823.00
05/14/2014 09:15,1,1.369,ACTIVE,214.5,394.95,60.00,1400073303,"033051125000150","019011112586793",41.01,14,0.335,286.28,451.91,55.8,48.1,0.127,306235.99999962,306256.49999962,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073321,605824.00
05/14/2014 09:15,1,1.660,ACTIVE,214.7,395.24,60.00,1400073303,"040051121000185","019011112586793",27.10,14,0.261,300.18,451.08,44.7,36.1,0.134,276318.50000005,276335.40000003,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073324,605825.00
05/14/2014 09:15,1,1.729,ACTIVE,214.6,415.35,60.00,1400073303,"040051121000195","019011112586793",26.58,15,0.295,301.43,451.02,45.7,36.2,0.147,278739.50000011,278758.00000011,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073326,605826.00
05/14/2014 09:15,0,1.850,ACTIVE,215.77,352.87,59.965,1400073303,"274151322000083","019011112586793",29.92,21.00,0,328.82,385.33,56.0,52.2,0.389,116412.7,116412.7,1362,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073328,605827.00
05/14/2014 09:15,0,2.383,ACTIVE,217.13,367.60,59.970,1400073303,"274151322000076","019011112586793",30.77,21.50,0,332.43,385.93,74.3,69.8,0.508,117639.8,117639.8,1353,0,0,0,L,1151911521,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073330,605828.00
05/14/2014 09:15,0,1.865,ACTIVE,216.67,444.24,59.944,1400073303,"274151322000094","019011112586793",41.83,20.70,0,408.48,475.80,79.2,74.5,0.539,65135.8,65135.8,1361,0,0,0,L,1151911521,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073332,605829.00
05/14/2014 09:15,0,2.902,ACTIVE,216.45,362.19,59.954,1400073303,"274151322000052","019011112586793",30.65,22.30,0,327.62,385.33,89.9,84.9,0.336,116418.6,116418.6,1332,0,0,0,L,1151911521,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073334,605830.00
05/14/2014 09:15,0,2.322,ACTIVE,216.22,354.97,59.954,1400073303,"274151322000085","019011112586793",30.79,19.00,0,330.63,385.63,72.3,67.9,0.473,115829.1,115829.1,1323,0,0,0,L,1151911521,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073335,605831.00
05/14/2014 09:15,0,2.141,ACTIVE,216.22,361.29,59.959,1400073303,"274151322000087","019011112586793",29.72,25.30,0,327.02,385.63,64.4,60.3,0.438,111949.4,111949.4,1339,0,0,0,L,1151911521,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073337,605832.00
05/14/2014 09:15,0,2.066,ACTIVE,215.77,357.08,59.954,1400073303,"274151322000088","019011112586793",29.84,19.30,0,327.92,384.73,62.5,58.4,0.420,111880.8,111880.8,1328,0,0,0,L,1151911521,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073339,605833.00
05/14/2014 09:15,0,2.113,ACTIVE,215.77,357.08,59.954,1400073303,"274151322000095","019011112586793",30.67,20.70,0,331.83,385.63,65.7,61.5,0.424,116339.2,116339.2,1344,0,0,0,L,1151911521,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073341,605834.00
05/14/2014 09:15,0,1.352,ACTIVE,216.67,447.85,59.949,1400073303,"274151322000068","019011112586793",41.21,23.00,0,406.07,479.41,56.7,52.8,0.367,62920.3,62920.3,1342,0,0,0,L,1151911521,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073342,605835.00
05/14/2014 09:15,0,2.258,ACTIVE,215.77,364.89,59.954,1400073303,"274151322000054","019011112586793",30.67,19.30,0,328.82,385.63,70.1,65.8,0.464,114616.2,114616.2,1335,0,0,0,L,1151911521,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400073344,605836.00
05/14/2014 09:30,1,3.626,ACTIVE,215.3,349.96,60.03,1400074203,"040051121000097","019011112586793",27.94,15,0.450,301.50,450.40,100.8,96.5,0.465,292496.69999996,292519.40000001,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074206,605837.00
05/14/2014 09:30,1,2.975,ACTIVE,215.3,323.53,60.03,1400074203,"040051121000095","019011112586793",25.41,13,0.329,298.35,448.74,75.2,70.6,0.352,256041.49999994,256061.89999994,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074208,605838.00
05/14/2014 09:30,1,1.645,ACTIVE,215.4,329.23,60.03,1400074203,"033051125000132","019011112586793",37.02,16,0.366,300.08,452.30,60.6,61.1,0.406,238351.89999948,238371.29999948,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074210,605839.00
05/14/2014 09:30,1,1.520,ACTIVE,215.1,340.03,60.03,1400074203,"033051125000135","019011112586793",35.91,15,0.319,303.11,451.65,54.3,40.5,0.376,234560.09999994,234579.1999999,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074212,605840.00
05/14/2014 09:30,1,3.163,ACTIVE,215.0,334.46,60.00,1400074203,"040051121000116","019011112586793",27.19,14,0.377,300.09,451.39,85.6,80.9,0.398,276363.49999987,276385.49999987,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074215,605841.00
05/14/2014 09:30,1,3.206,ACTIVE,215.7,324.02,60.00,1400074203,"040051121000068","019011112586793",25.07,14,0.350,299.78,450.14,80.0,75.3,0.379,261217.60000002,261238.40000002,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074217,605842.00
05/14/2014 09:30,1,2.911,ACTIVE,215.9,324.60,60.03,1400074203,"033051125000118","019011112586793",41.33,16,0.536,300.37,450.58,119.7,115.3,0.547,303392.80000002,303417.70000002,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074219,605843.00
05/14/2014 09:30,1,3.115,ACTIVE,216.7,322.40,60.00,1400074203,"033051125000150","019011112586793",41.77,15,0.583,301.57,451.24,129.5,125.8,0.586,306256.49999962,306281.59999958,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074221,605844.00
05/14/2014 09:30,1,3.714,ACTIVE,216.7,327.77,60.03,1400074203,"040051121000185","019011112586793",28.49,15,0.464,301.47,451.60,105.3,100.5,0.483,276335.40000003,276356.10000002,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074223,605845.00
05/14/2014 09:30,1,4.125,ACTIVE,215.6,354.77,60.03,1400074203,"040051121000195","019011112586793",27.55,16,0.504,302.78,450.63,113.1,108.4,0.517,278758.00000011,278780.00000011,326,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074226,605846.00
05/14/2014 09:30,0,3.125,ACTIVE,216.90,360.08,59.970,1400074203,"274151322000083","019011112586793",30.55,23.00,0,332.73,385.63,96.6,91.3,0.376,116438.4,116438.4,1363,0,0,0,L,1151911521,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074227,605847.00
05/14/2014 09:30,0,2.438,ACTIVE,217.13,349.86,59.975,1400074203,"274151322000076","019011112586793",31.15,23.30,0,337.84,393.45,76.8,72.2,0.468,117668.6,117668.6,1354,0,0,0,L,1151911521,0,123.81,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074229,605848.00
05/14/2014 09:30,0,1.586,ACTIVE,216.45,440.04,59.970,1400074203,"274151322000094","019011112586793",40.83,22.80,0,339.95,480.61,65.8,61.6,0.464,65159.5,65159.5,1362,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074231,605849.00
05/14/2014 09:30,0,3.264,ACTIVE,217.13,348.96,59.975,1400074203,"274151322000052","019011112586793",31.59,24.00,0,335.14,390.44,104.3,98.7,0.389,116445.3,116445.3,1333,0,0,0,L,1151911521,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074232,605850.00
05/14/2014 09:30,0,4.592,ACTIVE,218.26,358.58,59.975,1400074203,"274151322000085","019011112586793",30.51,20.30,0,337.84,391.34,142.1,135.2,0.530,115855.7,115855.7,1324,0,0,0,L,1151911521,0,125.17,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074234,605851.00
05/14/2014 09:30,0,4.617,ACTIVE,218.26,371.51,60.002,1400074203,"274151322000087","019011112586793",29.70,28.50,0,333.33,388.64,138.8,132.1,0.521,111974.7,111974.7,1340,0,0,0,L,1151911521,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074236,605852.00
05/14/2014 09:30,0,4.598,ACTIVE,217.80,356.18,59.970,1400074203,"274151322000088","019011112586793",30.83,21.00,0,332.13,389.84,143.4,136.5,0.526,111907.1,111907.1,1329,0,0,0,L,1151911521,0,125.17,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074238,605853.00
05/14/2014 09:30,0,4.820,ACTIVE,217.80,362.19,59.975,1400074203,"274151322000095","019011112586793",31.03,23.00,0,336.64,391.64,151.4,144.2,0.561,116367.3,116367.3,1345,0,0,0,L,1151911521,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074239,605854.00
05/14/2014 09:30,0,2.939,ACTIVE,218.93,457.77,59.970,1400074203,"274151322000068","019011112586793",42.42,24.80,0,342.65,478.51,124.8,118.5,0.468,62944.1,62944.1,1343,0,0,0,L,1151911521,0,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074241,605855.00
05/14/2014 09:30,0,4.482,ACTIVE,217.80,355.88,59.965,1400074203,"274151322000054","019011112586793",30.73,21.30,0,333.03,390.14,139.4,132.7,0.526,114642.9,114642.9,1336,0,0,0,L,1151911521,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400074243,605856.00
05/14/2014 09:45,1,4.378,ACTIVE,217.0,327.10,60.03,1400075103,"040051121000097","019011112586793",27.68,16,0.534,301.99,450.41,120.6,115.4,0.541,292519.40000001,292546.19999996,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075106,605857.00
05/14/2014 09:45,1,4.399,ACTIVE,216.6,341.38,60.03,1400075103,"040051121000095","019011112586793",25.06,14,0.486,299.67,448.49,109.7,104.8,0.495,256061.89999994,256086.19999994,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075108,605858.00
05/14/2014 09:45,1,2.868,ACTIVE,217.1,357.24,60.03,1400075103,"033051125000132","019011112586793",36.62,17,0.463,302.92,451.35,104.5,100.3,0.478,238371.29999948,238394.59999948,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075110,605859.00
05/14/2014 09:45,1,2.815,ACTIVE,217.1,351.81,60.03,1400075103,"033051125000135","019011112586793",36.67,15,0.458,302.47,451.13,102.7,98.9,0.471,234579.1999999,234602.29999992,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075113,605860.00
05/14/2014 09:45,1,4.360,ACTIVE,216.2,361.44,60.00,1400075103,"040051121000116","019011112586793",27.35,15,0.527,301.07,450.38,118.7,113.6,0.539,276385.49999987,276411.99999987,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075115,605861.00
05/14/2014 09:45,1,4.458,ACTIVE,217.3,341.86,60.00,1400075103,"040051121000068","019011112586793",25.17,15,0.497,303.78,449.70,111.6,107.1,0.512,261238.40000002,261263.40000002,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075117,605862.00
05/14/2014 09:45,1,3.252,ACTIVE,216.4,331.36,60.03,1400075103,"033051125000118","019011112586793",41.20,17,0.600,303.56,450.50,133.3,129.2,0.606,303417.70000002,303447.80000002,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075119,605863.00
