ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2014 09:45,1,3.245,ACTIVE,216.9,330.04,60.03,1400075103,"033051125000150","019011112586793",41.48,15,0.598,303.56,451.22,133.9,129.5,0.601,306281.59999958,306311.6999996,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075122,605864.00
05/14/2014 09:45,1,4.061,ACTIVE,216.8,322.90,60.03,1400075103,"040051121000185","019011112586793",27.82,15,0.499,302.70,451.21,112.4,107.8,0.510,276356.10000002,276380.90000003,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075124,605865.00
05/14/2014 09:45,1,4.385,ALERT,216.5,322.68,60.03,1400075103,"040051121000195","019011112586793",27.29,17,0.530,303.76,449.72,119.1,114.6,0.539,278780.00000011,278806.50000011,328,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400075127,605866.00
05/14/2014 09:45,0,4.492,ACTIVE,216.45,370.30,59.965,1400075103,"274151322000083","019011112586793",30.24,25.50,0,336.34,384.43,137.5,130.8,0.548,116469.0,116469.0,1364,0,0,0,L,1151911521,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075128,605867.00
05/14/2014 09:45,0,4.883,ACTIVE,217.58,362.49,59.981,1400075103,"274151322000076","019011112586793",30.79,25.30,0,338.14,388.04,152.4,145.1,0.592,117702.6,117702.6,1355,0,0,0,L,1151911521,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075130,605868.00
05/14/2014 09:45,0,2.977,ACTIVE,217.13,449.95,59.975,1400075103,"274151322000094","019011112586793",42.06,25.00,0,340.85,475.20,128.1,121.7,0.486,65187.7,65187.7,1363,0,0,0,L,1151911521,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075132,605869.00
05/14/2014 09:45,0,4.627,ACTIVE,216.90,369.40,59.975,1400075103,"274151322000052","019011112586793",30.30,26.00,0,332.13,384.73,141.9,135.0,0.539,116477.0,116477.0,1334,0,0,0,L,1151911521,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075133,605870.00
05/14/2014 09:45,0,4.580,ACTIVE,217.35,353.17,59.949,1400075103,"274151322000085","019011112586793",30.53,23.00,0,337.84,385.33,141.6,134.7,0.530,115887.3,115887.3,1325,0,0,0,L,1151911521,0,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075135,605871.00
05/14/2014 09:45,0,4.521,ACTIVE,217.35,367.90,59.975,1400075103,"274151322000087","019011112586793",29.36,32.60,0,334.84,383.83,134.5,127.9,0.513,112004.8,112004.8,1341,0,0,0,L,1151911521,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075137,605872.00
05/14/2014 09:45,0,4.555,ACTIVE,216.90,354.37,59.975,1400075103,"274151322000088","019011112586793",30.36,23.00,0,335.44,384.73,140.1,133.3,0.521,111938.3,111938.3,1330,0,0,0,L,1151911521,0,124.94,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075139,605873.00
05/14/2014 09:45,0,4.795,ACTIVE,216.90,359.48,59.981,1400075103,"274151322000095","019011112586793",30.63,25.00,0,336.94,387.14,148.8,141.6,0.557,116400.5,116400.5,1346,0,0,0,L,1151911521,0,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075140,605874.00
05/14/2014 09:45,0,3.053,ACTIVE,217.80,446.65,59.959,1400075103,"274151322000068","019011112586793",41.35,27.00,0,340.55,475.50,127.6,121.3,0.477,62972.4,62972.4,1344,0,0,0,L,1151911521,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075142,605875.00
05/14/2014 09:45,0,4.596,ACTIVE,216.90,366.10,59.970,1400075103,"274151322000054","019011112586793",30.49,23.80,0,335.74,385.63,141.9,135.1,0.535,114674.5,114674.5,1337,0,0,0,L,1151911521,0,124.72,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400075144,605876.00
05/14/2014 10:00,1,5.120,ALERT,216.8,356.47,60.07,1400076003,"040051121000097","019011112586793",27.49,17,0.624,289.14,484.22,140.0,134.5,0.628,292546.19999996,292576.1,36,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,476,1,1400076006,605877.00
05/14/2014 10:00,1,5.097,ACTIVE,216.4,334.82,60.03,1400076003,"040051121000095","019011112586793",25.12,15,0.567,293.23,416.32,127.4,122.3,0.574,256086.19999994,256113.59999994,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076008,605878.00
05/14/2014 10:00,1,3.355,ACTIVE,216.7,335.71,60.03,1400076003,"033051125000132","019011112586793",36.39,18,0.540,291.08,452.78,121.5,116.5,0.555,238394.59999948,238420.69999948,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076011,605879.00
05/14/2014 10:00,1,3.299,ACTIVE,216.4,336.15,60.03,1400076003,"033051125000135","019011112586793",36.38,17,0.534,301.28,442.26,119.4,115.2,0.543,234602.29999992,234627.99999991,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076013,605880.00
05/14/2014 10:00,1,5.097,ACTIVE,215.8,332.70,60.07,1400076003,"040051121000116","019011112586793",27.21,16,0.617,316.50,370.93,138.0,132.2,0.625,276411.99999987,276441.69999986,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076015,605881.00
05/14/2014 10:00,1,5.247,ACTIVE,216.6,339.83,60.03,1400076003,"040051121000068","019011112586793",24.86,16,0.580,273.09,467.63,129.8,124.7,0.589,261263.40000002,261291.40000002,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076018,605882.00
05/14/2014 10:00,1,3.788,ACTIVE,215.8,333.43,60.03,1400076003,"033051125000118","019011112586793",41.34,18,0.701,286.11,433.37,155.8,150.5,0.701,303447.80000002,303481.50000002,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076020,605883.00
05/14/2014 10:00,1,3.803,ACTIVE,216.9,347.53,60.03,1400076003,"033051125000150","019011112586793",41.35,17,0.704,302.98,407.21,156.5,151.7,0.696,306311.6999996,306345.49999961,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076022,605884.00
05/14/2014 10:00,1,4.938,ACTIVE,217.0,354.65,60.03,1400076003,"040051121000185","019011112586793",27.38,17,0.599,278.56,440.78,134.5,129.2,0.606,276380.90000003,276409.30000007,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076024,605885.00
05/14/2014 10:00,1,5.232,ACTIVE,216.3,322.71,60.03,1400076003,"040051121000195","019011112586793",27.07,18,0.629,292.08,384.97,140.9,135.1,0.632,278806.50000011,278836.50000011,331,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076027,605886.00
05/14/2014 10:00,0,5.318,ALERT,216.22,373.91,59.991,1400076003,"274151322000083","019011112586793",30.12,28.30,0,304.78,405.77,162.2,154.6,0.650,116503.2,116503.2,1365,0,0,0,L,1151911521,0,123.59,123.59,0002,17,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076029,605887.00
05/14/2014 10:00,0,5.326,ALERT,216.90,360.38,59.986,1400076003,"274151322000076","019011112586793",30.93,27.50,0,303.88,415.39,166.6,158.8,0.645,117740.6,117740.6,1356,0,0,0,L,1151911521,0,124.04,123.81,0002,19,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076032,605888.00
05/14/2014 10:00,0,2.109,ACTIVE,215.09,441.24,59.991,1400076003,"274151322000094","019011112586793",40.83,26.50,0,407.27,492.64,87.1,82.1,0.331,65219.5,65219.5,1364,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076034,605889.00
05/14/2014 10:00,0,1.730,ALERT,213.74,362.49,59.991,1400076003,"274151322000052","019011112586793",30.14,28.30,0,303.58,400.36,52.6,48.9,0.345,116512.3,116512.3,1335,0,0,0,L,1151911521,0,122.46,122.91,0002,19,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076037,605890.00
05/14/2014 10:00,0,1.311,ACTIVE,213.74,347.76,59.996,1400076003,"274151322000085","019011112586793",29.40,24.50,0,314.10,406.37,39.0,35.7,0.256,115922.7,115922.7,1326,0,0,0,L,1151911521,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076038,605891.00
05/14/2014 10:00,0,1.350,ACTIVE,214.19,349.56,59.996,1400076003,"274151322000087","019011112586793",27.73,36.30,0,332.13,416.59,37.9,34.7,0.256,112038.2,112038.2,1342,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076040,605892.00
05/14/2014 10:00,0,1.375,ACTIVE,213.51,347.16,60.002,1400076003,"274151322000088","019011112586793",29.12,24.80,0,317.40,394.95,40.6,37.3,0.261,111973.1,111973.1,1331,0,0,0,L,1151911521,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076042,605893.00
05/14/2014 10:00,0,1.480,ALERT,213.74,354.07,60.002,1400076003,"274151322000095","019011112586793",29.54,27.00,0,305.68,415.39,44.4,40.9,0.292,116437.3,116437.3,1347,0,0,0,L,1151911521,0,122.91,122.23,0002,17,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076044,605894.00
05/14/2014 10:00,0,0.781,ACTIVE,214.64,442.74,59.991,1400076003,"274151322000068","019011112586793",41.57,29.00,0,412.68,487.83,32.8,29.7,0.208,63003.9,63003.9,1345,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076046,605895.00
05/14/2014 10:00,0,1.322,ACTIVE,213.74,348.36,59.996,1400076003,"274151322000054","019011112586793",29.52,24.50,0,331.53,387.44,39.6,36.3,0.265,114709.7,114709.7,1338,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076048,605896.00
05/14/2014 10:15,1,5.361,ACTIVE,216.4,332.30,60.03,1400076903,"040051121000097","019011112586793",27.19,18,0.649,304.57,449.26,145.0,139.2,0.648,292576.1,292607.99999998,39,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076906,605897.00
05/14/2014 10:15,1,5.391,ACTIVE,216.8,347.04,60.03,1400076903,"040051121000095","019011112586793",24.60,16,0.589,300.49,447.03,131.9,127.1,0.591,256113.59999994,256142.69999994,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076908,605898.00
05/14/2014 10:15,1,3.432,ACTIVE,216.6,330.03,60.07,1400076903,"033051125000135","019011112586793",36.24,18,0.556,302.48,451.65,123.7,119.9,0.559,234627.99999991,234655.29999992,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076852,605899.00
05/14/2014 10:15,1,5.345,ACTIVE,215.9,321.08,60.03,1400076903,"040051121000116","019011112586793",26.95,17,0.642,303.42,448.65,143.4,137.5,0.647,276441.69999986,276473.29999988,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076854,605900.00
05/14/2014 10:15,1,5.488,ACTIVE,216.5,363.37,60.03,1400076903,"040051121000068","019011112586793",24.64,17,0.600,304.19,449.73,134.6,129.5,0.605,261291.40000002,261321.10000002,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076856,605901.00
05/14/2014 10:15,1,3.976,ACTIVE,216.5,331.64,60.07,1400076903,"033051125000118","019011112586793",41.00,19,0.731,305.80,448.60,162.2,157.1,0.727,303481.50000002,303517.20000002,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076858,605902.00
05/14/2014 10:15,1,3.988,ACTIVE,216.3,354.85,60.03,1400076903,"033051125000150","019011112586793",40.96,18,0.730,305.84,449.04,162.5,156.8,0.728,306345.49999961,306381.39999959,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076861,605903.00
05/14/2014 10:15,1,5.263,ACTIVE,216.6,334.80,60.03,1400076903,"040051121000185","019011112586793",27.00,18,0.630,303.32,450.01,141.4,135.9,0.636,276409.30000007,276440.10000002,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076863,605904.00
05/14/2014 10:15,1,5.493,ACTIVE,216.0,325.65,60.03,1400076903,"040051121000195","019011112586793",26.66,20,0.650,305.61,450.56,145.7,139.8,0.656,278836.50000011,278868.30000012,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076865,605905.00
05/14/2014 10:15,0,5.541,ACTIVE,216.22,369.70,59.991,1400076903,"274151322000083","019011112586793",29.82,29.80,0,333.03,387.74,167.3,159.6,0.676,116539.6,116539.6,1367,0,0,0,L,1151911521,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076867,605906.00
05/14/2014 10:15,0,5.971,ACTIVE,217.58,358.58,59.991,1400076903,"274151322000076","019011112586793",30.42,29.30,0,335.14,396.15,184.0,175.7,0.712,117780.6,117780.6,1358,0,0,0,L,1151911521,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076868,605907.00
05/14/2014 10:15,0,3.826,ACTIVE,216.67,448.45,59.996,1400076903,"274151322000094","019011112586793",40.43,28.50,0,337.84,472.20,155.6,148.2,0.592,65253.2,65253.2,1365,0,0,0,L,1151911521,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076870,605908.00
05/14/2014 10:15,0,5.754,ACTIVE,216.90,372.41,59.991,1400076903,"274151322000052","019011112586793",29.46,29.80,0,336.94,391.34,171.8,163.8,0.654,116549.6,116549.6,1337,0,0,0,L,1151911521,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076872,605909.00
05/14/2014 10:15,0,5.625,ACTIVE,216.90,355.58,60.002,1400076903,"274151322000085","019011112586793",30.36,26.00,0,337.84,392.85,172.7,164.8,0.650,115960.1,115960.1,1327,0,0,0,L,1151911521,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076874,605910.00
05/14/2014 10:15,0,5.623,ACTIVE,216.90,354.67,59.991,1400076903,"274151322000087","019011112586793",28.63,40.00,0,335.44,387.14,162.9,155.3,0.619,112073.6,112073.6,1343,0,0,0,L,1151911521,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076875,605911.00
05/14/2014 10:15,0,5.658,ACTIVE,216.45,368.20,59.986,1400076903,"274151322000088","019011112586793",29.70,26.80,0,336.64,388.64,170.0,162.1,0.636,112010.1,112010.1,1332,0,0,0,L,1151911521,0,124.49,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076877,605912.00
05/14/2014 10:15,0,5.914,ACTIVE,216.45,357.68,59.991,1400076903,"274151322000095","019011112586793",30.14,29.80,0,337.24,390.44,180.5,172.3,0.676,116476.6,116476.6,1349,0,0,0,L,1151911521,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076879,605913.00
05/14/2014 10:15,0,3.812,ACTIVE,217.58,446.65,59.991,1400076903,"274151322000068","019011112586793",40.45,31.00,0,339.34,475.80,157.4,150.0,0.592,63037.9,63037.9,1346,0,0,0,L,1151911521,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076881,605914.00
05/14/2014 10:15,0,5.678,ACTIVE,216.67,361.29,59.986,1400076903,"274151322000054","019011112586793",30.02,26.50,0,336.94,389.84,172.5,164.5,0.650,114747.3,114747.3,1339,0,0,0,L,1151911521,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076882,605915.00
05/14/2014 10:15,1,3.535,ACTIVE,216.3,357.35,60.03,1400076903,"033051125000132","019011112586793",36.14,19,0.568,306.15,450.82,127.1,122.5,0.575,238420.69999948,238449.69999948,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076885,605916.00
05/14/2014 10:15,1,5.550,ACTIVE,216.9,349.32,60.03,1400076903,"040051121000097","019011112586793",27.03,18,0.667,316.45,375.12,149.3,144.1,0.665,292607.99999998,292610.40000002,41,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076905,605917.00
05/14/2014 10:15,1,5.094,ACTIVE,215.9,360.49,60.03,1400076903,"040051121000095","019011112586793",24.61,17,0.559,317.17,369.34,124.8,120.2,0.564,256142.69999994,256144.79999994,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076908,605918.00
05/14/2014 10:15,1,3.100,ACTIVE,216.5,352.87,60.00,1400076903,"033051125000132","019011112586793",35.49,19,0.485,318.55,368.71,109.4,104.8,0.502,238449.69999948,238450.49999948,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076910,605919.00
05/14/2014 10:15,1,2.756,ACTIVE,216.2,347.68,60.03,1400076903,"033051125000135","019011112586793",35.98,18,0.440,318.29,368.10,98.7,94.9,0.458,234655.29999992,234657.29999992,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076849,605920.00
05/14/2014 10:15,1,3.777,ACTIVE,215.2,328.33,60.03,1400076903,"040051121000116","019011112586793",26.82,18,0.450,316.21,372.08,100.8,96.5,0.466,276473.29999988,276475.49999987,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076851,605921.00
05/14/2014 10:15,1,2.627,ACTIVE,215.0,409.81,60.03,1400076903,"040051121000068","019011112586793",24.61,17,0.326,306.99,450.08,64.3,48.3,0.240,261321.10000002,261323.20000002,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076853,605922.00
05/14/2014 10:15,1,3.686,ACTIVE,215.9,352.36,60.03,1400076903,"033051125000118","019011112586793",29.72,19,0.482,314.63,378.59,109.0,103.2,0.500,303517.20000002,303519.80000002,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076856,605923.00
05/14/2014 10:15,1,3.459,ACTIVE,216.2,340.46,60.00,1400076903,"033051125000150","019011112586793",40.15,18,0.622,314.06,378.85,138.2,133.8,0.623,306381.39999959,306383.89999959,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076858,605924.00
05/14/2014 10:15,1,4.057,ACTIVE,215.9,340.76,60.00,1400076903,"040051121000185","019011112586793",26.90,18,0.486,317.72,371.59,108.6,105.0,0.494,276440.10000002,276442.20000004,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076860,605925.00
05/14/2014 10:15,1,1.862,ACTIVE,214.2,407.70,60.03,1400076903,"040051121000195","019011112586793",26.54,20,0.324,298.80,447.24,49.1,40.8,0.295,278868.30000012,278870.40000008,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076862,605926.00
05/14/2014 10:15,0,1.375,ACTIVE,213.96,356.48,59.965,1400076903,"274151322000083","019011112586793",29.64,30.00,0,335.74,388.04,41.2,37.9,0.287,116542.0,116542.0,1368,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076864,605927.00
05/14/2014 10:15,0,1.404,ACTIVE,214.19,348.06,59.970,1400076903,"274151322000076","019011112586793",29.26,29.80,0,337.54,395.85,41.6,38.3,0.283,117783.2,117783.2,1359,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076866,605928.00
05/14/2014 10:15,0,0.812,ACTIVE,213.96,429.22,59.981,1400076903,"274151322000094","019011112586793",39.92,28.30,0,379.32,462.58,32.7,29.7,0.221,65255.3,65255.3,1366,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076868,605929.00
05/14/2014 10:15,0,1.320,ACTIVE,213.51,355.28,59.970,1400076903,"274151322000052","019011112586793",28.61,30.30,0,335.44,389.24,38.3,35.0,0.256,116551.9,116551.9,1338,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076869,605930.00
05/14/2014 10:15,0,2.152,ACTIVE,214.41,347.16,60.007,1400076903,"274151322000085","019011112586793",24.11,26.00,0,337.24,389.84,52.8,49.0,0.354,115962.4,115962.4,1328,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076871,605931.00
05/14/2014 10:15,0,5.805,ACTIVE,216.00,346.26,59.965,1400076903,"274151322000087","019011112586793",24.35,39.50,0,332.73,387.74,143.0,136.1,0.530,112075.7,112075.7,1344,0,0,0,L,1151911521,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076873,605932.00
05/14/2014 10:15,0,5.354,ACTIVE,216.45,365.80,59.981,1400076903,"274151322000088","019011112586793",29.60,26.00,0,333.93,388.64,160.4,152.9,0.601,112012.3,112012.3,1333,0,0,0,L,1151911521,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076875,605933.00
05/14/2014 10:15,0,5.453,ACTIVE,216.22,354.67,59.975,1400076903,"274151322000095","019011112586793",30.43,29.50,0,335.44,390.74,168.0,160.3,0.628,116478.9,116478.9,1350,0,0,0,L,1151911521,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076876,605934.00
05/14/2014 10:15,0,3.611,ACTIVE,217.35,435.23,59.986,1400076903,"274151322000068","019011112586793",39.66,30.30,0,355.58,464.68,144.3,137.4,0.544,63039.9,63039.9,1347,0,0,0,L,1151911521,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076878,605935.00
05/14/2014 10:15,0,5.244,ACTIVE,216.45,366.70,59.970,1400076903,"274151322000054","019011112586793",29.98,26.30,0,335.74,389.84,159.1,151.7,0.597,114749.5,114749.5,1340,0,0,0,L,1151911521,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076880,605936.00
05/14/2014 10:15,1,5.293,ACTIVE,216.7,360.56,60.00,1400076904,"040051121000097","019011112586793",27.27,18,0.641,303.69,449.07,143.6,138.2,0.643,292610.40000002,292612.40000002,43,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076907,605937.00
05/14/2014 10:15,1,5.282,ACTIVE,216.3,353.35,60.03,1400076904,"040051121000095","019011112586793",24.68,17,0.581,299.09,448.73,129.7,125.1,0.585,256144.79999994,256146.59999994,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076909,605938.00
05/14/2014 10:15,1,3.409,ACTIVE,216.4,348.68,60.03,1400076904,"033051125000135","019011112586793",36.06,18,0.549,303.99,449.11,122.3,118.2,0.554,234657.29999992,234658.89999988,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076851,605939.00
05/14/2014 10:15,1,5.292,ACTIVE,215.6,346.80,60.03,1400076904,"040051121000116","019011112586793",26.94,18,0.636,303.00,449.97,141.8,136.3,0.634,276475.49999987,276477.59999983,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076853,605940.00
05/14/2014 10:15,1,5.384,ACTIVE,216.1,351.17,60.03,1400076904,"040051121000068","019011112586793",24.77,17,0.594,300.10,450.63,132.7,127.6,0.599,261323.20000002,261325.00000002,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076855,605941.00
05/14/2014 10:15,1,3.930,ACTIVE,216.2,338.74,60.03,1400076904,"033051125000118","019011112586793",40.85,19,0.719,306.41,449.77,159.7,154.6,0.714,303519.80000002,303522.10000002,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076857,605942.00
05/14/2014 10:15,1,3.904,ACTIVE,217.0,360.97,60.03,1400076904,"033051125000150","019011112586793",41.15,18,0.719,301.79,448.75,159.8,154.9,0.713,306383.89999959,306386.1999996,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076860,605943.00
05/14/2014 10:15,1,5.125,ACTIVE,216.5,365.97,60.00,1400076904,"040051121000185","019011112586793",27.15,18,0.619,302.98,449.69,138.4,133.4,0.620,276442.20000004,276444.20000004,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076862,605944.00
05/14/2014 10:15,1,5.361,ACTIVE,215.9,327.10,60.03,1400076904,"040051121000195","019011112586793",26.75,20,0.638,304.04,447.02,142.7,136.9,0.638,278870.40000008,278872.5000001,337,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076864,605945.00
05/14/2014 10:15,0,3.793,ALERT,216.00,364.59,59.965,1400076904,"274151322000083","019011112586793",33.36,29.50,0,304.78,402.46,128.1,121.7,0.517,116544.4,116544.4,1369,0,0,0,L,1151911521,0,123.36,123.59,0002,20,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076867,605946.00
05/14/2014 10:15,0,5.855,ACTIVE,217.58,377.82,59.981,1400076904,"274151322000076","019011112586793",30.32,29.80,0,334.24,391.34,179.8,171.6,0.698,117786.1,117786.1,1360,0,0,0,L,1151911521,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076869,605947.00
05/14/2014 10:15,0,3.619,ALERT,216.90,455.97,59.970,1400076904,"274151322000094","019011112586793",41.49,27.80,0,304.48,501.95,151.8,144.6,0.583,65257.7,65257.7,1367,0,0,0,L,1151911521,0,123.59,124.27,0002,24,0,0,0,0,0,0,1,1284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076871,605948.00
05/14/2014 10:15,0,5.596,ACTIVE,216.90,375.11,59.975,1400076904,"274151322000052","019011112586793",29.64,30.50,0,335.44,387.74,167.9,160.2,0.645,116554.7,116554.7,1339,0,0,0,L,1151911521,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076873,605949.00
05/14/2014 10:15,0,5.545,ACTIVE,216.67,371.81,59.970,1400076904,"274151322000085","019011112586793",30.02,26.00,0,335.74,388.34,168.5,160.7,0.636,115965.3,115965.3,1329,0,0,0,L,1151911521,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400076875,605950.00
05/14/2014 10:15,0,5.467,ALERT,216.90,361.29,59.970,1400076904,"274151322000087","019011112586793",28.67,39.50,0,303.88,397.96,158.7,151.3,0.610,112078.4,112078.4,1345,0,0,0,L,1151911521,0,124.49,124.04,0002,33,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077067,605951.00
05/14/2014 10:15,0,5.518,ACTIVE,216.90,375.71,59.965,1400076904,"274151322000088","019011112586793",29.70,26.30,0,324.92,425.91,165.8,158.2,0.614,112015.2,112015.2,1334,0,0,0,L,1151911521,0,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077069,605952.00
05/14/2014 10:15,0,5.762,ACTIVE,216.67,356.78,59.970,1400076904,"274151322000095","019011112586793",30.16,29.80,0,321.01,426.21,175.9,167.9,0.645,116482.0,116482.0,1351,0,0,0,L,1151911521,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077070,605953.00
05/14/2014 10:15,0,3.561,ACTIVE,217.80,448.45,59.965,1400076904,"274151322000068","019011112586793",41.83,30.30,0,412.98,469.49,151.1,143.9,0.570,63042.6,63042.6,1348,0,0,0,L,1151911521,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077072,605954.00
05/14/2014 10:15,0,5.580,ALERT,217.13,363.39,59.965,1400076904,"274151322000054","019011112586793",29.76,26.50,0,305.38,406.07,168.0,160.3,0.632,114752.4,114752.4,1341,0,0,0,L,1151911521,0,124.27,123.81,0002,18,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077075,605955.00
05/14/2014 10:15,1,3.463,ACTIVE,216.6,361.83,60.03,1400076904,"033051125000132","019011112586793",35.99,19,0.553,297.71,450.69,124.0,119.4,0.560,238450.49999948,238453.49999948,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077077,605956.00
05/14/2014 10:31,1,5.936,ACTIVE,217.4,372.99,60.00,1400077891,"040051121000097","019011112586793",27.08,19,0.713,316.97,379.69,160.0,154.3,0.710,292612.40000002,292646.69999997,45,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077896,605957.00
05/14/2014 10:31,1,5.969,ACTIVE,216.8,327.81,60.00,1400077891,"040051121000095","019011112586793",24.43,17,0.648,317.05,375.07,145.1,140.0,0.643,256146.59999994,256177.79999994,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077899,605958.00
05/14/2014 10:31,1,3.864,ACTIVE,217.3,327.92,60.00,1400077891,"033051125000132","019011112586793",35.94,20,0.615,318.67,373.36,138.2,133.1,0.620,238453.49999948,238481.99999948,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077903,605959.00
05/14/2014 10:31,1,3.818,ACTIVE,217.2,360.61,60.00,1400077891,"033051125000135","019011112586793",35.81,19,0.609,316.99,373.68,136.0,131.6,0.610,234658.89999988,234688.29999992,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077906,605960.00
05/14/2014 10:31,1,5.904,ACTIVE,216.6,325.28,60.00,1400077891,"040051121000116","019011112586793",26.77,19,0.703,315.20,377.02,157.3,151.4,0.701,276477.59999983,276511.49999987,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077909,605961.00
05/14/2014 10:31,1,6.056,ACTIVE,217.0,359.56,60.00,1400077891,"040051121000068","019011112586793",24.44,18,0.659,278.28,440.07,147.3,142.1,0.657,261325.00000002,261356.90000002,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077912,605962.00
05/14/2014 10:31,1,4.364,ACTIVE,216.8,322.98,60.00,1400077891,"033051125000118","019011112586793",40.99,20,0.800,314.56,383.65,178.0,172.5,0.784,303522.10000002,303560.80000002,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077915,605963.00
05/14/2014 10:31,1,4.371,ACTIVE,217.7,332.04,60.00,1400077891,"033051125000150","019011112586793",41.03,19,0.799,314.28,384.81,178.4,173.1,0.787,306386.1999996,306424.99999961,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077919,605964.00
05/14/2014 10:31,1,5.857,ACTIVE,217.3,325.96,59.96,1400077891,"040051121000185","019011112586793",26.82,20,0.695,315.76,378.42,156.3,150.5,0.693,276444.20000004,276478.00000005,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077857,605965.00
05/14/2014 10:31,1,6.062,ACTIVE,216.9,347.42,59.96,1400077891,"040051121000195","019011112586793",26.44,22,0.710,317.24,377.46,159.5,153.5,0.706,278872.5000001,278907.0000001,339,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077861,605966.00
05/14/2014 10:31,0,6.137,ACTIVE,217.35,375.11,59.933,1400077891,"274151322000083","019011112586793",29.48,32.80,0,337.24,390.44,183.0,174.7,0.729,116583.9,116583.9,1371,0,0,0,L,1151911521,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077863,605967.00
05/14/2014 10:31,0,6.553,ACTIVE,218.71,382.63,59.933,1400077891,"274151322000076","019011112586793",30.26,32.60,0,338.74,396.15,200.8,191.9,0.769,117829.4,117829.4,1361,0,0,0,L,1151911521,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077864,605968.00
05/14/2014 10:31,0,4.020,ACTIVE,217.58,450.56,59.933,1400077891,"274151322000094","019011112586793",41.49,29.80,0,405.17,473.40,169.8,162.0,0.650,65294.4,65294.4,1369,0,0,0,L,1151911521,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077866,605969.00
05/14/2014 10:31,0,6.252,ACTIVE,217.58,357.08,59.965,1400077891,"274151322000052","019011112586793",29.60,32.40,0,336.64,392.25,187.4,179.0,0.712,116595.1,116595.1,1340,0,0,0,L,1151911521,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077868,605970.00
05/14/2014 10:31,0,6.195,ACTIVE,218.03,368.80,59.933,1400077891,"274151322000085","019011112586793",30.04,28.50,0,337.84,392.55,188.4,179.9,0.712,116005.9,116005.9,1330,0,0,0,L,1151911521,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077869,605971.00
05/14/2014 10:31,0,6.109,ACTIVE,217.80,363.39,59.933,1400077891,"274151322000087","019011112586793",28.51,43.80,0,337.24,390.14,176.2,168.2,0.676,112116.4,112116.4,1347,0,0,0,L,1151911521,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077871,605972.00
05/14/2014 10:31,0,6.174,ACTIVE,217.35,361.29,59.933,1400077891,"274151322000088","019011112586793",29.62,28.30,0,337.24,391.94,185.0,176.6,0.681,112055.1,112055.1,1335,0,0,0,L,1151911521,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077873,605973.00
05/14/2014 10:31,0,6.461,ACTIVE,217.35,375.41,59.928,1400077891,"274151322000095","019011112586793",30.00,31.50,0,336.94,398.86,196.1,187.3,0.729,116524.4,116524.4,1352,0,0,0,L,1151911521,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077875,605974.00
05/14/2014 10:31,0,4.053,ACTIVE,218.71,448.75,59.938,1400077891,"274151322000068","019011112586793",41.39,32.40,0,407.57,477.91,171.8,163.9,0.650,63079.2,63079.2,1349,0,0,0,L,1151911521,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077876,605975.00
05/14/2014 10:31,0,6.213,ACTIVE,217.80,365.19,59.944,1400077891,"274151322000054","019011112586793",29.84,28.50,0,337.24,397.66,187.6,179.1,0.712,114792.8,114792.8,1343,0,0,0,L,1151911521,0,124.72,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077878,605976.00
05/14/2014 10:31,1,5.924,ACTIVE,217.2,371.25,60.00,1400077861,"040051121000097","019011112586793",27.10,20,0.712,317.95,378.98,159.7,154.0,0.701,292646.69999997,292650.79999999,47,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077863,605977.00
05/14/2014 10:31,1,5.943,ACTIVE,217.2,365.62,60.00,1400077861,"040051121000095","019011112586793",24.46,17,0.645,318.16,374.33,144.6,139.6,0.644,256177.79999994,256181.39999994,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077866,605978.00
05/14/2014 10:31,1,3.869,ACTIVE,217.6,329.91,60.00,1400077861,"033051125000132","019011112586793",35.84,20,0.614,319.20,373.91,138.0,133.2,0.619,238481.99999948,238485.39999948,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077868,605979.00
05/14/2014 10:31,1,3.837,ACTIVE,217.4,325.86,60.00,1400077861,"033051125000135","019011112586793",35.62,19,0.606,319.07,373.78,136.0,131.4,0.609,234688.29999992,234691.79999992,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077870,605980.00
05/14/2014 10:31,1,5.900,ACTIVE,216.8,322.76,59.96,1400077861,"040051121000116","019011112586793",26.80,19,0.703,315.85,378.58,157.3,151.4,0.702,276511.49999987,276515.29999988,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077872,605981.00
05/14/2014 10:31,1,6.120,ACTIVE,217.2,346.21,60.00,1400077861,"040051121000068","019011112586793",24.20,18,0.656,318.56,376.12,147.4,141.9,0.659,261356.90000002,261360.40000002,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077874,605982.00
05/14/2014 10:31,1,4.400,ACTIVE,216.7,374.75,60.00,1400077861,"033051125000118","019011112586793",40.74,21,0.799,315.70,384.09,178.3,172.1,0.790,303560.80000002,303565.10000002,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077877,605983.00
05/14/2014 10:31,1,4.377,ACTIVE,217.1,361.34,60.00,1400077861,"033051125000150","019011112586793",41.04,19,0.802,313.66,385.12,178.7,173.3,0.791,306424.99999961,306429.29999956,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077879,605984.00
05/14/2014 10:31,1,5.925,ACTIVE,217.2,361.67,60.00,1400077861,"040051121000185","019011112586793",26.57,20,0.698,318.04,378.04,156.6,151.2,0.689,276478.00000005,276481.70000004,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077881,605985.00
05/14/2014 10:31,1,6.100,ACTIVE,217.3,352.99,60.00,1400077861,"040051121000195","019011112586793",26.35,22,0.712,315.05,378.79,160.0,154.2,0.705,278907.0000001,278910.70000009,341,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077884,605986.00
05/14/2014 10:31,0,6.203,ACTIVE,217.13,372.41,59.933,1400077861,"274151322000083","019011112586793",29.22,33.00,0,336.64,395.25,183.4,175.1,0.734,116588.0,116588.0,1372,0,0,0,L,1151911521,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077886,605987.00
05/14/2014 10:31,0,6.629,ACTIVE,218.26,358.88,59.944,1400077861,"274151322000076","019011112586793",29.98,32.20,0,338.74,399.46,201.2,192.3,0.778,117834.0,117834.0,1362,0,0,0,L,1151911521,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077887,605988.00
05/14/2014 10:31,0,4.133,ACTIVE,217.35,440.04,59.938,1400077861,"274151322000094","019011112586793",40.83,30.50,0,410.28,473.70,170.4,162.6,0.645,65298.2,65298.2,1370,0,0,0,L,1151911521,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077889,605989.00
05/14/2014 10:31,0,6.295,ACTIVE,217.35,374.21,59.954,1400077861,"274151322000052","019011112586793",29.52,33.50,0,336.34,396.75,188.2,179.7,0.716,116599.4,116599.4,1341,0,0,0,L,1151911521,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077891,605990.00
05/14/2014 10:31,0,6.297,ACTIVE,217.80,366.70,59.938,1400077861,"274151322000085","019011112586793",29.74,28.30,0,338.14,396.75,189.3,180.8,0.712,116010.2,116010.2,1331,0,0,0,L,1151911521,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077893,605991.00
05/14/2014 10:31,0,6.189,ACTIVE,217.35,355.58,59.944,1400077861,"274151322000087","019011112586793",28.29,44.30,0,338.14,394.05,177.3,169.2,0.676,112120.5,112120.5,1348,0,0,0,L,1151911521,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077894,605992.00
05/14/2014 10:31,0,6.250,ACTIVE,217.35,377.22,59.933,1400077861,"274151322000088","019011112586793",29.48,28.50,0,337.84,396.15,186.4,178.0,0.694,112059.3,112059.3,1336,0,0,0,L,1151911521,0,124.94,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077896,605993.00
05/14/2014 10:31,0,6.504,ACTIVE,217.13,379.62,59.944,1400077861,"274151322000095","019011112586793",30.02,32.40,0,336.94,399.16,197.5,188.7,0.738,116528.9,116528.9,1353,0,0,0,L,1151911521,0,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077898,605994.00
05/14/2014 10:31,0,4.277,ACTIVE,218.26,426.21,59.938,1400077861,"274151322000068","019011112586793",39.68,32.60,0,414.79,469.79,171.8,163.9,0.650,63083.1,63083.1,1350,0,0,0,L,1151911521,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077900,605995.00
05/14/2014 10:31,0,6.277,ACTIVE,217.35,357.98,59.917,1400077861,"274151322000054","019011112586793",29.80,29.00,0,337.24,397.05,189.3,180.8,0.712,114797.2,114797.2,1344,0,0,0,L,1151911521,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077901,605996.00
05/14/2014 10:31,1,5.912,ACTIVE,218.1,365.08,60.03,1400077863,"040051121000097","019011112586793",26.98,20,0.705,317.93,380.36,158.7,152.9,0.703,292650.79999999,292661.69999997,49,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077868,605997.00
05/14/2014 10:31,1,5.922,ACTIVE,217.8,338.37,60.03,1400077863,"040051121000095","019011112586793",24.41,18,0.641,317.29,375.08,143.8,138.7,0.637,256181.39999994,256191.39999994,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077872,605998.00
05/14/2014 10:31,1,3.839,ACTIVE,218.4,332.64,60.03,1400077863,"033051125000132","019011112586793",35.85,20,0.607,319.78,373.23,136.9,131.8,0.615,238485.39999948,238494.89999948,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077875,605999.00
05/14/2014 10:31,1,3.741,ACTIVE,217.8,333.02,60.03,1400077863,"033051125000135","019011112586793",36.17,19,0.602,317.91,373.96,134.6,130.4,0.602,234691.79999992,234701.09999993,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077878,606000.00
05/14/2014 10:31,1,5.867,ACTIVE,217.5,323.69,60.07,1400077863,"040051121000116","019011112586793",26.73,19,0.697,315.48,378.37,156.0,150.5,0.690,276515.29999988,276526.19999986,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077882,606001.00
05/14/2014 10:31,1,6.056,ACTIVE,217.6,322.79,60.03,1400077863,"040051121000068","019011112586793",24.28,19,0.650,318.63,376.24,146.3,140.6,0.653,261360.40000002,261370.80000002,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077885,606002.00
05/14/2014 10:31,1,4.347,ACTIVE,218.1,350.93,60.03,1400077863,"033051125000118","019011112586793",40.86,21,0.790,314.28,385.63,176.7,171.0,0.775,303565.10000002,303577.60000002,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077889,606003.00
05/14/2014 10:31,1,4.344,ACTIVE,218.2,367.17,60.03,1400077863,"033051125000150","019011112586793",40.95,19,0.792,315.65,385.60,177.0,171.7,0.779,306429.29999956,306441.79999956,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077892,606004.00
05/14/2014 10:31,1,5.841,ACTIVE,218.1,365.63,60.03,1400077863,"040051121000185","019011112586793",26.73,20,0.691,318.76,378.59,155.3,149.7,0.690,276481.70000004,276492.70000004,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077895,606005.00
05/14/2014 10:31,1,6.006,ACTIVE,217.1,368.16,60.03,1400077863,"040051121000195","019011112586793",26.49,22,0.703,318.39,379.04,158.3,151.5,0.701,278910.70000009,278922.0000001,343,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077898,606006.00
05/14/2014 10:31,0,6.066,ACTIVE,217.35,357.38,59.959,1400077863,"274151322000083","019011112586793",29.60,33.80,0,336.34,391.64,181.7,173.5,0.720,116601.0,116601.0,1373,0,0,0,L,1151911521,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077901,606007.00
05/14/2014 10:31,0,6.523,ACTIVE,218.48,373.91,59.981,1400077863,"274151322000076","019011112586793",30.14,33.30,0,336.34,398.56,199.0,190.2,0.765,117848.2,117848.2,1363,0,0,0,L,1151911521,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077904,606008.00
