ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2014 10:31,0,4.105,ACTIVE,217.58,440.34,59.975,1400077863,"274151322000094","019011112586793",40.53,31.30,0,406.97,469.79,168.8,161.0,0.641,65310.4,65310.4,1371,0,0,0,L,1151911521,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077906,606009.00
05/14/2014 10:31,0,6.260,ACTIVE,217.80,359.48,59.975,1400077863,"274151322000052","019011112586793",29.28,33.80,0,336.64,392.85,185.6,177.2,0.703,116612.8,116612.8,1342,0,0,0,L,1151911521,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077909,606010.00
05/14/2014 10:31,0,6.180,ACTIVE,218.03,358.88,59.981,1400077863,"274151322000085","019011112586793",29.92,28.80,0,335.44,394.65,187.1,178.7,0.703,116023.7,116023.7,1332,0,0,0,L,1151911521,0,125.62,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077912,606011.00
05/14/2014 10:31,0,6.096,ACTIVE,218.03,368.80,59.975,1400077863,"274151322000087","019011112586793",28.29,45.00,0,337.54,390.44,174.6,166.6,0.672,112133.1,112133.1,1349,0,0,0,L,1151911521,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077915,606012.00
05/14/2014 10:31,0,6.180,ACTIVE,217.35,374.81,59.986,1400077863,"274151322000088","019011112586793",29.36,28.50,0,336.34,393.15,183.7,175.4,0.681,112072.7,112072.7,1337,0,0,0,L,1151911521,0,125.40,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077917,606013.00
05/14/2014 10:31,0,6.434,ACTIVE,217.58,377.52,59.981,1400077863,"274151322000095","019011112586793",29.84,32.80,0,336.04,394.65,194.3,185.6,0.716,116543.1,116543.1,1354,0,0,0,L,1151911521,0,124.94,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077920,606014.00
05/14/2014 10:31,0,4.205,ACTIVE,218.71,427.11,59.986,1400077863,"274151322000068","019011112586793",39.94,33.50,0,414.79,472.80,168.6,160.8,0.628,63095.6,63095.6,1351,0,0,0,L,1151911521,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077859,606015.00
05/14/2014 10:31,0,6.180,ACTIVE,217.80,363.39,59.986,1400077863,"274151322000054","019011112586793",29.76,29.30,0,336.04,393.45,186.1,177.7,0.698,114810.9,114810.9,1345,0,0,0,L,1151911521,0,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077862,606016.00
05/14/2014 10:31,1,5.914,ACTIVE,217.8,346.62,60.03,1400077861,"040051121000097","019011112586793",26.95,20,0.703,318.11,381.22,158.6,152.3,0.700,292661.69999997,292666.99999998,51,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077863,606017.00
05/14/2014 10:31,1,5.926,ACTIVE,217.2,323.35,60.03,1400077861,"040051121000095","019011112586793",24.36,18,0.642,317.69,374.51,143.6,138.6,0.638,256191.39999994,256196.09999994,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077865,606018.00
05/14/2014 10:31,1,3.832,ACTIVE,217.5,346.85,60.03,1400077861,"033051125000132","019011112586793",35.88,21,0.609,318.51,373.63,136.8,131.6,0.614,238494.89999948,238499.29999948,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077868,606019.00
05/14/2014 10:31,1,3.781,ACTIVE,217.5,342.30,60.03,1400077861,"033051125000135","019011112586793",35.82,19,0.601,318.30,373.65,134.7,130.4,0.601,234701.09999993,234705.49999991,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077870,606020.00
05/14/2014 10:31,1,5.864,ACTIVE,217.4,372.62,60.03,1400077861,"040051121000116","019011112586793",26.70,19,0.695,316.74,379.57,155.8,150.2,0.693,276526.19999986,276531.19999986,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077872,606021.00
05/14/2014 10:31,1,6.002,ACTIVE,217.7,324.47,60.03,1400077861,"040051121000068","019011112586793",24.46,19,0.650,318.62,376.38,146.1,140.7,0.656,261370.80000002,261375.40000002,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077874,606022.00
05/14/2014 10:31,1,4.382,ACTIVE,217.2,361.18,60.00,1400077861,"033051125000118","019011112586793",40.46,22,0.790,315.67,383.91,176.4,170.2,0.782,303577.60000002,303583.10000002,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077877,606023.00
05/14/2014 10:31,1,4.372,ACTIVE,217.9,376.14,60.00,1400077861,"033051125000150","019011112586793",40.68,19,0.793,315.65,384.69,177.0,171.6,0.785,306441.79999956,306447.39999958,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077879,606024.00
05/14/2014 10:31,1,5.830,ACTIVE,217.9,325.10,60.03,1400077861,"040051121000185","019011112586793",26.76,20,0.692,319.60,378.03,155.2,150.2,0.688,276492.70000004,276497.50000005,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077882,606025.00
05/14/2014 10:31,1,6.040,ACTIVE,216.9,358.69,60.03,1400077861,"040051121000195","019011112586793",26.32,22,0.705,317.54,378.60,158.2,151.8,0.700,278922.0000001,278926.80000011,345,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077884,606026.00
05/14/2014 10:31,0,6.115,ACTIVE,217.58,371.51,59.975,1400077861,"274151322000083","019011112586793",29.34,33.30,0,337.84,393.45,181.7,173.5,0.725,116606.4,116606.4,1374,0,0,0,L,1151911521,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077886,606027.00
05/14/2014 10:31,0,6.535,ACTIVE,218.71,358.58,59.965,1400077861,"274151322000076","019011112586793",30.04,33.30,0,344.15,399.46,198.6,189.7,0.765,117854.1,117854.1,1364,0,0,0,L,1151911521,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077887,606028.00
05/14/2014 10:31,0,4.145,ACTIVE,217.80,432.82,59.965,1400077861,"274151322000094","019011112586793",40.33,30.50,0,410.58,468.29,169.8,161.9,0.641,65315.4,65315.4,1372,0,0,0,L,1151911521,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077889,606029.00
05/14/2014 10:31,0,6.232,ACTIVE,217.80,355.88,59.965,1400077861,"274151322000052","019011112586793",29.42,33.80,0,337.24,395.85,185.8,177.4,0.698,116618.2,116618.2,1343,0,0,0,L,1151911521,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077891,606030.00
05/14/2014 10:31,0,6.166,ACTIVE,218.03,379.32,59.970,1400077861,"274151322000085","019011112586793",30.02,28.80,0,343.55,397.05,187.2,178.8,0.694,116029.2,116029.2,1333,0,0,0,L,1151911521,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077893,606031.00
05/14/2014 10:31,0,6.100,ACTIVE,218.03,377.22,59.975,1400077861,"274151322000087","019011112586793",28.25,45.80,0,342.95,393.45,174.4,166.5,0.667,112138.1,112138.1,1350,0,0,0,L,1151911521,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077894,606032.00
05/14/2014 10:31,0,6.131,ACTIVE,217.80,365.80,59.996,1400077861,"274151322000088","019011112586793",29.62,29.00,0,339.95,395.25,183.8,175.5,0.672,112077.9,112077.9,1338,0,0,0,L,1151911521,0,125.17,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077896,606033.00
05/14/2014 10:31,0,6.498,ACTIVE,217.58,378.42,59.954,1400077861,"274151322000095","019011112586793",29.62,33.00,0,338.44,394.95,194.9,186.2,0.720,116548.6,116548.6,1355,0,0,0,L,1151911521,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077898,606034.00
05/14/2014 10:31,0,4.129,ACTIVE,219.16,434.63,59.981,1400077861,"274151322000068","019011112586793",40.63,33.00,0,415.99,471.90,169.2,161.4,0.632,63100.2,63100.2,1352,0,0,0,L,1151911521,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077900,606035.00
05/14/2014 10:31,0,6.174,ACTIVE,217.80,368.20,59.975,1400077861,"274151322000054","019011112586793",29.84,29.30,0,342.65,395.85,186.5,178.1,0.698,114816.0,114816.0,1346,0,0,0,L,1151911521,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077901,606036.00
05/14/2014 10:31,1,6.001,ACTIVE,217.5,368.22,60.00,1400077863,"040051121000097","019011112586793",26.95,20,0.716,315.95,379.21,160.9,154.6,0.711,292666.99999998,292677.79999999,53,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077867,606037.00
05/14/2014 10:31,1,6.048,ACTIVE,217.0,346.41,60.00,1400077863,"040051121000095","019011112586793",24.27,18,0.653,314.98,375.30,146.0,140.6,0.647,256196.09999994,256206.29999994,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077871,606038.00
05/14/2014 10:31,1,3.914,ACTIVE,217.3,360.78,60.00,1400077863,"033051125000132","019011112586793",35.75,21,0.619,318.10,373.37,139.2,133.9,0.623,238499.29999948,238508.89999948,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077874,606039.00
05/14/2014 10:31,1,3.849,ACTIVE,217.6,356.23,60.00,1400077863,"033051125000135","019011112586793",35.75,19,0.612,317.04,374.61,136.9,132.8,0.615,234705.49999991,234714.99999991,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077877,606040.00
05/14/2014 10:31,1,5.974,ACTIVE,216.7,355.21,60.00,1400077863,"040051121000116","019011112586793",26.67,19,0.710,315.30,377.86,158.5,152.6,0.707,276531.19999986,276542.19999986,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077880,606041.00
05/14/2014 10:31,1,6.113,ACTIVE,217.0,346.72,60.03,1400077863,"040051121000068","019011112586793",24.40,19,0.662,316.11,376.15,148.4,142.6,0.664,261375.40000002,261385.70000002,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077884,606042.00
05/14/2014 10:31,1,4.443,ACTIVE,216.8,338.90,60.03,1400077863,"033051125000118","019011112586793",40.67,22,0.807,313.64,383.45,179.8,173.9,0.796,303583.10000002,303595.70000002,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077887,606043.00
05/14/2014 10:31,1,4.439,ACTIVE,217.8,354.10,60.03,1400077863,"033051125000150","019011112586793",40.76,20,0.805,313.46,385.68,180.0,174.7,0.796,306447.39999958,306460.09999957,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077890,606044.00
05/14/2014 10:31,1,6.019,ACTIVE,217.6,341.03,60.03,1400077863,"040051121000185","019011112586793",26.45,20,0.705,317.40,377.74,158.4,152.6,0.700,276497.50000005,276508.60000001,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077894,606045.00
05/14/2014 10:31,1,6.128,ACTIVE,216.9,371.55,60.03,1400077863,"040051121000195","019011112586793",26.45,23,0.717,316.18,377.73,161.3,154.8,0.713,278926.80000011,278938.10000006,347,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077897,606046.00
05/14/2014 10:31,0,6.262,ACTIVE,216.67,379.62,59.975,1400077863,"274151322000083","019011112586793",29.26,34.80,0,336.04,391.34,185.5,177.1,0.747,116619.5,116619.5,1375,0,0,0,L,1151911521,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077900,606047.00
05/14/2014 10:31,0,6.695,ACTIVE,217.80,373.31,59.970,1400077863,"274151322000076","019011112586793",29.88,33.30,0,336.94,399.16,202.5,193.6,0.778,117868.4,117868.4,1365,0,0,0,L,1151911521,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077903,606048.00
05/14/2014 10:31,0,4.195,ACTIVE,216.90,441.54,59.965,1400077863,"274151322000094","019011112586793",40.63,31.00,0,413.29,471.90,171.8,163.9,0.658,65327.6,65327.6,1373,0,0,0,L,1151911521,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077905,606049.00
05/14/2014 10:31,0,6.338,ACTIVE,217.13,361.59,59.975,1400077863,"274151322000052","019011112586793",29.50,34.50,0,336.34,392.55,189.4,180.9,0.725,116631.7,116631.7,1344,0,0,0,L,1151911521,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077908,606050.00
05/14/2014 10:31,0,6.244,ACTIVE,217.13,363.99,59.970,1400077863,"274151322000085","019011112586793",30.16,29.00,0,337.24,392.85,190.7,182.2,0.703,116042.8,116042.8,1334,0,0,0,L,1151911521,0,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077911,606051.00
05/14/2014 10:31,0,6.244,ACTIVE,216.90,363.09,59.965,1400077863,"274151322000087","019011112586793",28.23,46.00,0,336.94,389.84,178.4,170.3,0.681,112150.9,112150.9,1351,0,0,0,L,1151911521,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077913,606052.00
05/14/2014 10:31,0,6.299,ACTIVE,216.90,362.79,59.965,1400077863,"274151322000088","019011112586793",29.40,30.00,0,336.64,391.94,187.5,179.0,0.703,112091.4,112091.4,1339,0,0,0,L,1151911521,0,125.17,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077916,606053.00
05/14/2014 10:31,0,6.588,ACTIVE,216.67,367.30,59.970,1400077863,"274151322000095","019011112586793",29.86,32.80,0,336.34,394.65,199.0,190.1,0.716,116562.9,116562.9,1356,0,0,0,L,1151911521,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077919,606054.00
05/14/2014 10:31,0,4.209,ACTIVE,218.03,449.65,59.965,1400077863,"274151322000068","019011112586793",40.83,33.50,0,413.89,475.20,172.7,164.7,0.650,63112.8,63112.8,1353,0,0,0,L,1151911521,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077858,606055.00
05/14/2014 10:31,0,6.328,ACTIVE,216.90,355.28,59.954,1400077863,"274151322000054","019011112586793",29.64,29.50,0,336.04,393.45,189.9,181.3,0.712,114829.9,114829.9,1347,0,0,0,L,1151911521,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077861,606056.00
05/14/2014 10:45,1,6.054,ACTIVE,217.3,324.20,60.00,1400078706,"040051121000097","019011112586793",26.96,20,0.723,317.61,379.94,162.4,156.3,0.715,292677.79999999,292681.19999997,55,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078709,606057.00
05/14/2014 10:45,1,6.086,ACTIVE,217.5,371.47,60.00,1400078706,"040051121000095","019011112586793",24.29,18,0.656,318.64,375.69,147.1,142.0,0.652,256206.29999994,256209.09999994,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078712,606058.00
05/14/2014 10:45,1,3.923,ACTIVE,217.8,334.68,60.00,1400078706,"033051125000132","019011112586793",35.94,22,0.624,319.41,373.84,140.3,135.1,0.627,238508.89999948,238511.59999948,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078714,606059.00
05/14/2014 10:45,1,3.880,ACTIVE,217.6,324.34,60.00,1400078706,"033051125000135","019011112586793",35.79,19,0.616,318.71,374.83,138.1,133.6,0.616,234714.99999991,234717.79999992,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078716,606060.00
05/14/2014 10:45,1,6.036,ACTIVE,217.2,371.65,60.00,1400078706,"040051121000116","019011112586793",26.63,19,0.716,315.47,379.79,159.9,154.5,0.708,276542.19999986,276545.29999988,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078719,606061.00
05/14/2014 10:45,1,6.212,ACTIVE,217.6,342.89,60.00,1400078706,"040051121000068","019011112586793",24.21,19,0.666,317.77,376.44,149.6,144.3,0.666,261385.70000002,261388.50000002,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078721,606062.00
05/14/2014 10:45,1,4.458,ACTIVE,217.0,362.37,60.00,1400078706,"033051125000118","019011112586793",40.82,22,0.812,315.31,385.16,181.0,175.7,0.801,303595.70000002,303599.10000002,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078723,606063.00
05/14/2014 10:45,1,4.492,ACTIVE,217.1,366.28,60.00,1400078706,"033051125000150","019011112586793",40.59,20,0.811,316.38,386.44,181.4,175.1,0.798,306460.09999957,306463.39999958,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078725,606064.00
05/14/2014 10:45,1,6.049,ACTIVE,217.7,348.07,60.00,1400078706,"040051121000185","019011112586793",26.51,20,0.711,318.87,379.51,159.6,153.8,0.707,276508.60000001,276511.50000005,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078728,606065.00
05/14/2014 10:45,1,6.201,ACTIVE,216.7,366.38,60.00,1400078706,"040051121000195","019011112586793",26.33,23,0.720,316.57,378.88,162.5,155.5,0.717,278938.10000006,278941.0000001,349,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078730,606066.00
05/14/2014 10:45,0,6.271,ACTIVE,216.67,373.31,59.949,1400078706,"274151322000083","019011112586793",29.42,35.00,0,336.64,391.64,186.7,178.2,0.751,116622.7,116622.7,1376,0,0,0,L,1151911521,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078732,606067.00
05/14/2014 10:45,0,6.721,ACTIVE,217.58,381.42,59.954,1400078706,"274151322000076","019011112586793",29.98,33.50,0,337.84,395.85,203.9,194.9,0.787,117871.9,117871.9,1366,0,0,0,L,1151911521,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078734,606068.00
05/14/2014 10:45,0,4.164,ACTIVE,216.90,453.56,59.954,1400078706,"274151322000094","019011112586793",41.05,31.00,0,410.28,465.28,172.3,164.3,0.672,65330.5,65330.5,1374,0,0,0,L,1151911521,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078736,606069.00
05/14/2014 10:45,0,6.402,ACTIVE,216.90,354.67,59.954,1400078706,"274151322000052","019011112586793",29.36,34.80,0,336.64,392.25,190.2,181.7,0.720,116634.9,116634.9,1345,0,0,0,L,1151911521,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078738,606070.00
05/14/2014 10:45,0,6.396,ACTIVE,216.67,356.18,59.949,1400078706,"274151322000085","019011112586793",29.62,30.30,0,336.94,392.25,191.6,183.0,0.720,116045.9,116045.9,1335,0,0,0,L,1151911521,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078739,606071.00
05/14/2014 10:45,0,6.295,ACTIVE,216.67,359.78,59.954,1400078706,"274151322000087","019011112586793",28.09,47.00,0,336.94,390.44,178.8,170.6,0.681,112153.8,112153.8,1352,0,0,0,L,1151911521,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078741,606072.00
05/14/2014 10:45,0,6.314,ACTIVE,216.67,356.78,59.954,1400078706,"274151322000088","019011112586793",29.46,29.80,0,336.34,392.25,188.3,179.9,0.703,112094.4,112094.4,1340,0,0,0,L,1151911521,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078743,606073.00
05/14/2014 10:45,0,6.625,ACTIVE,216.90,382.63,59.954,1400078706,"274151322000095","019011112586793",29.82,33.00,0,336.04,394.35,200.2,191.3,0.751,116566.0,116566.0,1357,0,0,0,L,1151911521,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078745,606074.00
05/14/2014 10:45,0,4.248,ACTIVE,217.80,444.24,59.954,1400078706,"274151322000068","019011112586793",40.69,34.00,0,414.79,470.39,175.3,167.3,0.658,63115.4,63115.4,1354,0,0,0,L,1151911521,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078747,606075.00
05/14/2014 10:45,0,6.379,ACTIVE,217.13,356.48,59.975,1400078706,"274151322000054","019011112586793",29.54,30.30,0,336.94,393.15,190.7,182.1,0.720,114832.7,114832.7,1348,0,0,0,L,1151911521,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078748,606076.00
05/14/2014 10:31,1,6.095,ACTIVE,217.4,370.37,60.03,1400077863,"040051121000097","019011112586793",26.87,20,0.726,317.85,380.29,162.9,157.1,0.720,292681.19999997,292686.29999999,57,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077868,606077.00
05/14/2014 10:31,1,6.059,ACTIVE,216.6,339.43,60.03,1400077863,"040051121000095","019011112586793",24.50,18,0.661,318.02,375.38,147.7,142.2,0.660,256209.09999994,256213.69999994,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077871,606078.00
05/14/2014 10:31,1,3.965,ACTIVE,217.6,345.41,60.00,1400077863,"033051125000132","019011112586793",35.66,22,0.626,319.75,374.04,140.7,135.7,0.634,238511.59999948,238515.99999948,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077874,606079.00
05/14/2014 10:31,1,3.893,ACTIVE,217.5,358.71,60.03,1400077863,"033051125000135","019011112586793",35.78,19,0.619,318.71,375.06,138.6,134.0,0.621,234717.79999992,234721.99999991,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077877,606080.00
05/14/2014 10:31,1,6.056,ACTIVE,216.7,374.06,60.03,1400077863,"040051121000116","019011112586793",26.65,20,0.718,316.17,378.84,160.6,154.8,0.712,276545.29999988,276550.39999984,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077880,606081.00
05/14/2014 10:31,1,6.216,ACTIVE,217.1,320.33,60.03,1400077863,"040051121000068","019011112586793",24.31,19,0.671,317.63,375.54,150.3,144.8,0.675,261388.50000002,261393.40000002,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077884,606082.00
05/14/2014 10:31,1,4.484,ACTIVE,217.0,352.25,60.00,1400077863,"033051125000118","019011112586793",40.77,22,0.815,315.41,384.80,181.9,175.8,0.804,303599.10000002,303605.10000002,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077887,606083.00
05/14/2014 10:31,1,4.492,ACTIVE,216.8,378.96,60.03,1400077863,"033051125000150","019011112586793",40.78,20,0.817,315.68,385.95,182.2,176.0,0.808,306463.39999958,306469.4999996,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077891,606084.00
05/14/2014 10:31,1,6.073,ACTIVE,217.9,323.82,60.03,1400077863,"040051121000185","019011112586793",26.60,20,0.715,318.35,379.72,160.8,154.9,0.712,276511.50000005,276516.90000003,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077894,606085.00
05/14/2014 10:31,1,6.140,ACTIVE,217.5,366.06,60.03,1400077863,"040051121000195","019011112586793",26.73,23,0.727,318.01,379.59,163.3,157.2,0.718,278941.0000001,278946.40000008,351,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077897,606086.00
05/14/2014 10:31,0,6.316,ACTIVE,216.45,376.92,59.949,1400077863,"274151322000083","019011112586793",29.32,34.80,0,336.94,392.25,187.7,179.2,0.747,116629.0,116629.0,1377,0,0,0,L,1151911521,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077900,606087.00
05/14/2014 10:31,0,6.744,ACTIVE,217.58,381.42,59.949,1400077863,"274151322000076","019011112586793",30.02,34.80,0,336.94,395.55,204.9,195.8,0.787,117878.8,117878.8,1367,0,0,0,L,1151911521,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077903,606088.00
05/14/2014 10:31,0,4.270,ACTIVE,216.90,450.56,59.965,1400077863,"274151322000094","019011112586793",40.51,31.50,0,409.38,470.09,174.9,166.9,0.672,65336.4,65336.4,1375,0,0,0,L,1151911521,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077905,606089.00
05/14/2014 10:31,0,6.408,ACTIVE,216.67,374.81,59.928,1400077863,"274151322000052","019011112586793",29.54,34.50,0,336.64,392.85,191.5,182.9,0.734,116641.4,116641.4,1346,0,0,0,L,1151911521,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077909,606090.00
05/14/2014 10:31,0,6.383,ACTIVE,216.90,349.26,59.996,1400077863,"274151322000085","019011112586793",29.86,29.50,0,337.54,392.85,192.9,184.2,0.707,116052.6,116052.6,1336,0,0,0,L,1151911521,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077911,606091.00
05/14/2014 10:31,0,6.338,ACTIVE,217.13,373.01,59.965,1400077863,"274151322000087","019011112586793",28.05,47.30,0,337.24,390.14,179.9,171.7,0.694,112160.0,112160.0,1353,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077914,606092.00
05/14/2014 10:31,0,6.326,ACTIVE,217.13,374.21,59.965,1400077863,"274151322000088","019011112586793",29.58,30.30,0,336.64,392.55,189.4,180.9,0.689,112101.0,112101.0,1341,0,0,0,L,1151911521,0,125.17,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077917,606093.00
05/14/2014 10:31,0,6.625,ACTIVE,216.90,358.88,59.965,1400077863,"274151322000095","019011112586793",30.04,33.80,0,336.94,395.55,201.5,192.6,0.751,116573.2,116573.2,1358,0,0,0,L,1151911521,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078879,606094.00
05/14/2014 10:31,0,0,NO_COMMUNICATIONS,0,0,0,1400077863,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,63115.4,63115.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078880,606095.00
05/14/2014 10:31,0,0,NO_COMMUNICATIONS,0,0,0,1400077863,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,114832.7,114832.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400078880,606096.00
05/14/2014 10:31,0,4.137,ACTIVE,218.03,453.86,59.970,1400077866,"274151322000068","019011112586793",41.63,34.30,0,417.19,476.41,174.8,166.7,0.658,63122.2,63122.2,1355,0,0,0,L,1151911521,1,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077871,606097.00
05/14/2014 10:31,0,6.387,ACTIVE,217.13,380.52,59.970,1400077866,"274151322000054","019011112586793",29.74,29.80,0,336.34,393.45,192.2,183.6,0.742,114840.3,114840.3,1349,0,0,0,L,1151911521,1,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077874,606098.00
05/14/2014 10:31,1,6.120,ACTIVE,218.3,327.43,60.00,1400077866,"040051121000097","019011112586793",26.92,20,0.729,317.58,381.82,163.9,158.0,0.721,292686.29999999,292689.6,59,5,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077877,606099.00
05/14/2014 10:31,1,6.151,ACTIVE,217.6,332.03,60.03,1400077866,"040051121000095","019011112586793",24.28,18,0.663,316.79,375.53,148.6,143.5,0.662,256213.69999994,256216.69999994,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077879,606100.00
05/14/2014 10:31,1,3.955,ACTIVE,218.2,327.13,60.03,1400077866,"033051125000132","019011112586793",36.04,22,0.630,319.15,374.90,141.8,136.7,0.630,238515.99999948,238518.89999948,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077881,606101.00
05/14/2014 10:31,1,3.900,ACTIVE,218.2,325.95,60.03,1400077866,"033051125000135","019011112586793",35.95,19,0.622,318.44,374.57,139.5,135.2,0.623,234721.99999991,234724.79999992,212,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077884,606102.00
05/14/2014 10:31,1,6.065,ACTIVE,217.6,358.32,60.03,1400077866,"040051121000116","019011112586793",26.81,20,0.722,316.73,379.74,161.8,156.0,0.715,276550.39999984,276553.49999986,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077886,606103.00
05/14/2014 10:31,1,6.237,ACTIVE,218.3,340.31,60.00,1400077866,"040051121000068","019011112586793",24.41,19,0.672,317.89,377.30,151.5,146.1,0.673,261393.40000002,261396.30000002,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077888,606104.00
05/14/2014 10:31,1,4.498,ACTIVE,218.2,327.36,60.00,1400077866,"033051125000118","019011112586793",40.89,22,0.817,315.93,386.73,183.0,177.2,0.807,303605.10000002,303608.50000002,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077890,606105.00
05/14/2014 10:31,1,4.512,ACTIVE,217.9,328.16,60.00,1400077866,"033051125000150","019011112586793",40.84,20,0.818,313.86,386.35,183.3,177.2,0.804,306469.4999996,306472.79999955,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077893,606106.00
05/14/2014 10:31,1,6.092,ACTIVE,218.1,334.12,60.00,1400077866,"040051121000185","019011112586793",26.70,20,0.719,317.52,380.18,161.8,155.9,0.713,276516.90000003,276519.70000004,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077895,606107.00
05/14/2014 10:31,1,6.190,ACTIVE,218.1,375.38,60.03,1400077866,"040051121000195","019011112586793",26.69,23,0.730,318.68,380.55,164.4,158.3,0.724,278946.40000008,278949.20000009,353,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077897,606108.00
05/14/2014 10:31,0,6.365,ACTIVE,217.13,356.78,59.970,1400077866,"274151322000083","019011112586793",29.34,35.20,0,337.54,391.94,189.1,180.6,0.756,116632.2,116632.2,1378,0,0,0,L,1151911521,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077899,606109.00
05/14/2014 10:31,0,6.740,ACTIVE,217.80,381.42,59.965,1400077866,"274151322000076","019011112586793",30.28,34.00,0,337.24,395.55,206.5,197.4,0.800,117882.3,117882.3,1368,0,0,0,L,1151911521,1,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077900,606110.00
05/14/2014 10:31,0,4.299,ACTIVE,217.13,446.65,59.959,1400077866,"274151322000094","019011112586793",40.51,31.00,0,416.29,472.50,176.9,168.8,0.681,65339.3,65339.3,1376,0,0,0,L,1151911521,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077902,606111.00
05/14/2014 10:31,0,6.428,ACTIVE,217.13,373.91,59.959,1400077866,"274151322000052","019011112586793",29.60,35.40,0,335.74,393.45,192.7,184.1,0.734,116644.5,116644.5,1347,0,0,0,L,1151911521,1,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077904,606112.00
05/14/2014 10:31,0,6.416,ACTIVE,217.13,378.42,59.959,1400077866,"274151322000085","019011112586793",29.96,30.80,0,336.94,392.85,194.4,185.7,0.734,116055.7,116055.7,1337,0,0,0,L,1151911521,1,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077906,606113.00
05/14/2014 10:31,0,6.357,ACTIVE,217.13,365.19,59.965,1400077866,"274151322000087","019011112586793",28.25,47.50,0,336.94,390.14,181.8,173.6,0.698,112162.8,112162.8,1354,0,0,0,L,1151911521,1,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077907,606114.00
05/14/2014 10:31,0,6.346,ACTIVE,216.90,357.38,59.959,1400077866,"274151322000088","019011112586793",29.74,29.80,0,336.94,392.85,191.0,182.4,0.712,112103.9,112103.9,1342,0,0,0,L,1151911521,1,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077909,606115.00
05/14/2014 10:31,0,6.660,ACTIVE,216.90,358.88,59.938,1400077866,"274151322000095","019011112586793",30.14,33.80,0,336.94,395.25,203.1,194.1,0.756,116576.2,116576.2,1359,0,0,0,L,1151911521,1,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077911,606116.00
05/14/2014 10:31,1,6.103,ACTIVE,218.0,372.60,60.03,1400077863,"040051121000097","019011112586793",27.21,20,0.733,318.74,381.78,165.2,158.9,0.726,292689.6,292691.90000001,61,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077867,606117.00
05/14/2014 10:31,1,6.157,ACTIVE,218.3,329.82,60.03,1400077863,"040051121000095","019011112586793",24.45,18,0.666,318.39,375.81,149.8,145.0,0.662,256216.69999994,256218.99999994,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077870,606118.00
05/14/2014 10:31,1,3.979,ACTIVE,218.7,369.74,60.03,1400077863,"033051125000132","019011112586793",36.03,22,0.631,318.84,376.44,142.6,137.5,0.634,238518.89999948,238520.99999948,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077874,606119.00
05/14/2014 10:31,1,3.921,ACTIVE,218.6,341.91,60.00,1400077863,"033051125000135","019011112586793",35.98,19,0.625,319.26,375.92,140.4,135.9,0.623,234724.79999992,234726.89999988,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077877,606120.00
05/14/2014 10:31,1,6.111,ACTIVE,217.7,353.97,60.03,1400077863,"040051121000116","019011112586793",26.74,20,0.724,315.90,380.45,162.6,156.6,0.723,276553.49999986,276555.99999986,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077881,606121.00
05/14/2014 10:31,1,6.259,ACTIVE,218.5,331.80,60.00,1400077863,"040051121000068","019011112586793",24.43,19,0.675,319.38,378.90,152.1,146.6,0.672,261396.30000002,261398.60000002,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077884,606122.00
05/14/2014 10:31,1,4.515,ACTIVE,218.0,334.95,60.00,1400077863,"033051125000118","019011112586793",40.89,22,0.819,316.47,385.99,183.7,177.8,0.806,303608.50000002,303611.50000002,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077887,606123.00
05/14/2014 10:31,1,4.499,ACTIVE,218.7,368.80,60.03,1400077863,"033051125000150","019011112586793",41.05,20,0.820,316.42,387.93,183.7,177.7,0.808,306472.79999955,306475.89999957,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077891,606124.00
05/14/2014 10:31,1,6.066,ACTIVE,218.6,323.13,60.03,1400077863,"040051121000185","019011112586793",26.82,20,0.719,319.53,381.19,161.9,156.3,0.712,276519.70000004,276522.50000005,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077894,606125.00
05/14/2014 10:31,1,6.183,ACTIVE,217.9,356.38,60.00,1400077863,"040051121000195","019011112586793",26.69,23,0.728,318.56,381.98,164.2,157.7,0.725,278949.20000009,278952.10000007,355,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077897,606126.00
05/14/2014 10:31,0,6.318,ACTIVE,217.13,358.88,59.970,1400077863,"274151322000083","019011112586793",29.56,35.20,0,336.64,391.94,189.1,180.6,0.756,116635.5,116635.5,1379,0,0,0,L,1151911521,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077900,606127.00
05/14/2014 10:31,0,6.820,ACTIVE,218.26,382.93,59.954,1400077863,"274151322000076","019011112586793",29.94,34.50,0,338.44,396.45,206.6,197.4,0.795,117885.9,117885.9,1369,0,0,0,L,1151911521,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077903,606128.00
05/14/2014 10:31,0,4.256,ACTIVE,217.35,443.94,59.975,1400077863,"274151322000094","019011112586793",40.63,31.80,0,416.89,474.00,174.9,166.9,0.667,65342.5,65342.5,1377,0,0,0,L,1151911521,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077906,606129.00
05/14/2014 10:31,0,6.490,ACTIVE,217.35,363.39,59.975,1400077863,"274151322000052","019011112586793",29.38,34.80,0,336.04,393.15,193.1,184.5,0.734,116648.0,116648.0,1348,0,0,0,L,1151911521,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077909,606130.00
05/14/2014 10:31,0,6.473,ACTIVE,217.35,366.70,59.986,1400077863,"274151322000085","019011112586793",29.78,30.50,0,336.34,393.15,195.0,186.3,0.725,116059.2,116059.2,1338,0,0,0,L,1151911521,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077911,606131.00
05/14/2014 10:31,0,6.393,ACTIVE,217.58,368.80,59.986,1400077863,"274151322000087","019011112586793",28.11,47.80,0,336.64,390.44,182.0,173.7,0.698,112166.2,112166.2,1355,0,0,0,L,1151911521,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077914,606132.00
05/14/2014 10:31,0,6.408,ACTIVE,216.90,367.90,59.965,1400077863,"274151322000088","019011112586793",29.48,30.00,0,336.04,392.55,191.3,182.8,0.707,112107.6,112107.6,1343,0,0,0,L,1151911521,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077917,606133.00
05/14/2014 10:31,0,6.742,ACTIVE,217.13,378.42,59.970,1400077863,"274151322000095","019011112586793",29.78,34.00,0,336.94,395.25,203.2,194.2,0.751,116580.1,116580.1,1360,0,0,0,L,1151911521,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077920,606134.00
05/14/2014 10:31,0,4.295,ACTIVE,218.26,453.86,59.981,1400077863,"274151322000068","019011112586793",40.85,34.30,0,418.39,474.30,178.7,170.5,0.667,63127.7,63127.7,1356,0,0,0,L,1151911521,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077859,606135.00
05/14/2014 10:31,0,6.422,ACTIVE,217.58,357.98,59.986,1400077863,"274151322000054","019011112586793",29.86,30.50,0,336.64,393.45,194.0,185.3,0.720,114846.3,114846.3,1350,0,0,0,L,1151911521,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077862,606136.00
05/14/2014 10:31,1,6.142,ACTIVE,218.5,333.40,60.00,1400077864,"040051121000097","019011112586793",26.88,21,0.727,318.35,381.97,164.3,157.8,0.720,292691.90000001,292700.6,63,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077868,606137.00
05/14/2014 10:31,1,6.177,ACTIVE,217.9,339.85,60.00,1400077864,"040051121000095","019011112586793",24.22,18,0.663,318.17,376.66,148.9,143.6,0.659,256218.99999994,256226.69999994,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077871,606138.00
05/14/2014 10:31,1,3.992,ACTIVE,218.2,330.63,60.03,1400077864,"033051125000132","019011112586793",35.72,22,0.627,319.39,376.24,141.9,136.3,0.633,238520.99999948,238528.39999948,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077875,606139.00
05/14/2014 10:31,1,3.941,ACTIVE,218.7,325.68,60.03,1400077864,"033051125000135","019011112586793",35.63,20,0.622,317.82,376.15,139.7,135.3,0.619,234726.89999988,234734.39999988,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077878,606140.00
05/14/2014 10:31,1,6.150,ACTIVE,218.1,328.57,60.03,1400077864,"040051121000116","019011112586793",26.43,20,0.720,316.75,380.25,161.7,155.7,0.716,276555.99999986,276564.49999986,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077881,606141.00
05/14/2014 10:31,1,6.283,ACTIVE,218.4,352.96,60.00,1400077864,"040051121000068","019011112586793",24.17,19,0.671,319.03,377.84,151.1,145.8,0.668,261398.60000002,261406.50000002,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077885,606142.00
05/14/2014 10:31,1,4.547,ACTIVE,218.4,339.17,60.03,1400077864,"033051125000118","019011112586793",40.47,22,0.816,316.06,387.55,183.1,177.4,0.808,303611.50000002,303621.20000002,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077888,606143.00
05/14/2014 10:31,1,4.533,ACTIVE,218.6,327.11,60.03,1400077864,"033051125000150","019011112586793",40.66,20,0.818,316.06,388.77,183.4,177.8,0.807,306475.89999957,306485.49999959,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077891,606144.00
05/14/2014 10:31,1,6.163,ACTIVE,218.6,366.85,60.03,1400077864,"040051121000185","019011112586793",26.41,21,0.717,318.57,381.60,161.9,156.1,0.710,276522.50000005,276530.90000003,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077895,606145.00
05/14/2014 10:31,1,6.249,ACTIVE,218.6,375.52,60.00,1400077864,"040051121000195","019011112586793",26.39,23,0.725,318.61,381.52,164.1,158.0,0.721,278952.10000007,278960.70000009,357,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077899,606146.00
05/14/2014 10:31,0,6.328,ACTIVE,217.35,380.82,59.975,1400077864,"274151322000083","019011112586793",29.42,35.60,0,336.64,392.25,188.4,179.9,0.778,116645.4,116645.4,1380,0,0,0,L,1151911521,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077901,606147.00
05/14/2014 10:31,0,6.793,ACTIVE,218.71,382.63,59.996,1400077864,"274151322000076","019011112586793",29.92,35.00,0,338.44,396.75,205.6,196.6,0.791,117896.7,117896.7,1370,0,0,0,L,1151911521,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077904,606148.00
05/14/2014 10:31,0,4.348,ACTIVE,217.80,442.44,59.975,1400077864,"274151322000094","019011112586793",39.80,32.00,0,414.79,473.10,175.8,167.7,0.667,65351.6,65351.6,1378,0,0,0,L,1151911521,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077907,606149.00
05/14/2014 10:31,0,6.473,ACTIVE,217.80,378.42,59.970,1400077864,"274151322000052","019011112586793",29.28,35.80,0,335.74,393.45,191.9,183.3,0.729,116658.1,116658.1,1349,0,0,0,L,1151911521,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077909,606150.00
05/14/2014 10:31,0,6.443,ACTIVE,218.03,371.51,59.970,1400077864,"274151322000085","019011112586793",29.76,30.80,0,336.94,393.75,194.1,185.5,0.729,116069.4,116069.4,1339,0,0,0,L,1151911521,0,125.40,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077912,606151.00
05/14/2014 10:31,0,6.385,ACTIVE,218.03,362.19,59.970,1400077864,"274151322000087","019011112586793",28.05,48.30,0,337.24,390.74,181.2,173.0,0.689,112175.7,112175.7,1356,0,0,0,L,1151911521,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077915,606152.00
05/14/2014 10:31,0,6.424,ACTIVE,217.80,378.12,59.949,1400077864,"274151322000088","019011112586793",29.28,30.00,0,336.34,393.45,190.5,181.9,0.707,112117.5,112117.5,1344,0,0,0,L,1151911521,0,125.40,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077918,606153.00
