ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2014 10:31,0,6.711,ACTIVE,217.35,360.69,59.970,1400077864,"274151322000095","019011112586793",29.80,34.80,0,336.34,395.55,202.4,193.4,0.751,116590.7,116590.7,1361,0,0,0,L,1151911521,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077921,606154.00
05/14/2014 10:31,0,4.264,ACTIVE,218.48,452.96,59.970,1400077864,"274151322000068","019011112586793",40.61,35.00,0,416.29,474.90,175.1,167.0,0.663,63136.8,63136.8,1357,0,0,0,L,1151911521,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077858,606155.00
05/14/2014 10:31,0,6.412,ACTIVE,217.58,360.69,59.981,1400077864,"274151322000054","019011112586793",29.72,30.80,0,335.74,394.05,193.0,184.4,0.729,114856.4,114856.4,1351,0,0,0,L,1151911521,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077861,606156.00
05/14/2014 10:31,1,6.155,ACTIVE,217.1,373.10,60.03,1400077860,"040051121000097","019011112586793",26.95,21,0.735,317.51,381.55,165.0,158.5,0.728,292700.6,292705.99999998,65,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077863,606157.00
05/14/2014 10:31,1,6.167,ACTIVE,217.0,364.52,60.03,1400077860,"040051121000095","019011112586793",24.37,18,0.670,317.01,377.18,149.5,144.2,0.664,256226.69999994,256231.69999994,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077865,606158.00
05/14/2014 10:31,1,4.013,ACTIVE,217.5,339.96,60.03,1400077860,"033051125000132","019011112586793",35.69,22,0.633,318.86,376.48,142.5,136.9,0.634,238528.39999948,238533.09999948,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077867,606159.00
05/14/2014 10:31,1,3.979,ACTIVE,217.7,356.94,60.03,1400077860,"033051125000135","019011112586793",35.42,20,0.628,319.36,375.48,140.2,135.7,0.627,234734.39999988,234738.89999988,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077870,606160.00
05/14/2014 10:31,1,6.171,ACTIVE,216.6,342.52,60.03,1400077860,"040051121000116","019011112586793",26.44,20,0.728,316.67,381.92,162.3,156.4,0.719,276564.49999986,276569.69999985,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077872,606161.00
05/14/2014 10:31,1,6.313,ACTIVE,217.3,337.68,60.00,1400077860,"040051121000068","019011112586793",24.17,19,0.679,316.16,377.08,151.8,146.7,0.676,261406.50000002,261411.40000002,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077874,606162.00
05/14/2014 10:31,1,4.534,ACTIVE,217.2,349.69,60.03,1400077860,"033051125000118","019011112586793",40.80,22,0.825,314.54,386.26,184.1,178.1,0.813,303621.20000002,303627.00000002,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077876,606163.00
05/14/2014 10:31,1,4.558,ACTIVE,216.6,380.66,60.00,1400077860,"033051125000150","019011112586793",40.63,20,0.827,314.93,388.19,184.3,178.0,0.818,306485.49999959,306491.29999954,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077879,606164.00
05/14/2014 10:31,1,6.211,ACTIVE,217.3,359.63,60.00,1400077860,"040051121000185","019011112586793",26.36,21,0.725,317.24,380.83,162.9,156.8,0.720,276530.90000003,276535.90000003,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077881,606165.00
05/14/2014 10:31,1,6.291,ACTIVE,216.9,360.32,60.03,1400077860,"040051121000195","019011112586793",26.35,23,0.735,316.94,380.68,164.9,158.5,0.730,278960.70000009,278965.70000009,359,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077883,606166.00
05/14/2014 10:31,0,6.359,ACTIVE,216.45,380.22,59.981,1400077860,"274151322000083","019011112586793",29.46,35.80,0,337.24,396.15,189.6,181.1,0.765,116651.0,116651.0,1381,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077885,606167.00
05/14/2014 10:31,0,6.762,ACTIVE,217.80,375.71,59.975,1400077860,"274151322000076","019011112586793",30.24,35.20,0,338.44,400.96,207.0,197.9,0.800,117902.8,117902.8,1371,0,0,0,L,1151911521,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077886,606168.00
05/14/2014 10:31,0,4.273,ACTIVE,216.90,435.83,59.970,1400077860,"274151322000094","019011112586793",40.71,32.20,0,412.38,467.39,175.5,167.4,0.672,65356.8,65356.8,1379,0,0,0,L,1151911521,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077888,606169.00
05/14/2014 10:31,0,6.475,ACTIVE,216.67,369.70,59.981,1400077860,"274151322000052","019011112586793",29.42,35.60,0,336.64,397.05,192.7,184.1,0.742,116663.7,116663.7,1350,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077890,606170.00
05/14/2014 10:31,0,6.480,ACTIVE,217.13,358.88,59.970,1400077860,"274151322000085","019011112586793",29.72,30.30,0,336.94,397.35,194.9,186.2,0.734,116075.0,116075.0,1340,0,0,0,L,1151911521,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077892,606171.00
05/14/2014 10:31,0,6.396,ACTIVE,216.67,371.51,59.970,1400077860,"274151322000087","019011112586793",28.07,49.00,0,336.04,394.65,181.8,173.6,0.698,112180.9,112180.9,1357,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077893,606172.00
05/14/2014 10:31,0,6.391,ACTIVE,216.45,372.41,59.970,1400077860,"274151322000088","019011112586793",29.56,30.80,0,336.64,397.96,191.2,182.6,0.720,112122.9,112122.9,1345,0,0,0,L,1151911521,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077895,606173.00
05/14/2014 10:31,0,6.705,ACTIVE,216.45,376.92,59.970,1400077860,"274151322000095","019011112586793",29.94,34.80,0,336.34,395.55,203.2,194.2,0.756,116596.4,116596.4,1362,0,0,0,L,1151911521,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077897,606174.00
05/14/2014 10:31,0,4.309,ACTIVE,217.80,437.33,59.970,1400077860,"274151322000068","019011112586793",40.55,34.50,0,413.89,469.49,176.1,168.1,0.663,63141.7,63141.7,1358,0,0,0,L,1151911521,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077898,606175.00
05/14/2014 10:31,0,6.439,ACTIVE,216.90,358.28,59.959,1400077860,"274151322000054","019011112586793",29.74,31.50,0,336.34,397.96,193.9,185.2,0.734,114861.7,114861.7,1352,0,0,0,L,1151911521,1,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077902,606176.00
05/14/2014 10:31,1,6.207,ACTIVE,217.1,336.57,60.03,1400077863,"040051121000097","019011112586793",26.74,21,0.735,317.55,380.20,165.1,158.8,0.730,292705.99999998,292708.99999998,67,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077868,606177.00
05/14/2014 10:31,1,6.235,ACTIVE,217.0,355.77,60.00,1400077863,"040051121000095","019011112586793",24.14,18,0.672,317.12,375.66,149.8,144.7,0.662,256231.69999994,256234.39999994,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077871,606178.00
05/14/2014 10:31,1,4.033,ACTIVE,217.7,370.44,60.00,1400077863,"033051125000132","019011112586793",35.57,22,0.634,317.29,374.21,142.7,137.4,0.637,238533.09999948,238535.69999948,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077874,606179.00
05/14/2014 10:31,1,3.978,ACTIVE,217.6,353.26,60.03,1400077863,"033051125000135","019011112586793",35.54,20,0.628,318.47,373.44,140.7,136.2,0.631,234738.89999988,234741.4999999,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077878,606180.00
05/14/2014 10:31,1,6.160,ACTIVE,216.8,324.02,60.00,1400077863,"040051121000116","019011112586793",26.55,20,0.727,315.09,378.42,162.8,157.0,0.720,276569.69999985,276572.69999985,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077881,606181.00
05/14/2014 10:31,1,6.331,ACTIVE,217.6,362.23,60.03,1400077863,"040051121000068","019011112586793",24.22,20,0.680,317.95,377.33,152.5,147.1,0.678,261411.40000002,261414.30000002,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077884,606182.00
05/14/2014 10:31,1,4.565,ACTIVE,217.0,354.33,60.03,1400077863,"033051125000118","019011112586793",40.71,23,0.828,314.89,385.38,184.9,178.6,0.816,303627.00000002,303630.60000002,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077888,606183.00
05/14/2014 10:31,1,4.571,ACTIVE,217.6,345.83,60.00,1400077863,"033051125000150","019011112586793",40.76,20,0.830,312.91,386.27,185.4,179.7,0.818,306491.29999954,306495.09999955,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077891,606184.00
05/14/2014 10:31,1,6.175,ACTIVE,218.9,377.74,60.00,1400077863,"040051121000185","019011112586793",26.65,22,0.726,318.47,382.25,163.8,157.9,0.722,276535.90000003,276539.30000007,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077894,606185.00
05/14/2014 10:31,1,6.328,ACTIVE,217.6,360.36,60.03,1400077863,"040051121000195","019011112586793",26.31,23,0.737,317.69,379.53,165.6,159.3,0.728,278965.70000009,278969.10000007,361,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077898,606186.00
05/14/2014 10:31,0,6.500,ACTIVE,216.90,358.28,59.975,1400077863,"274151322000083","019011112586793",28.90,35.80,0,336.04,392.55,190.2,181.6,0.760,116655.0,116655.0,1382,0,0,0,L,1151911521,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077901,606187.00
05/14/2014 10:31,0,6.908,ACTIVE,218.48,361.29,59.965,1400077863,"274151322000076","019011112586793",29.64,34.80,0,337.54,397.66,207.4,198.2,0.800,117907.2,117907.2,1372,0,0,0,L,1151911521,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077903,606188.00
05/14/2014 10:31,0,4.416,ACTIVE,217.13,427.71,59.981,1400077863,"274151322000094","019011112586793",39.80,32.00,0,413.59,471.60,177.0,168.9,0.676,65360.6,65360.6,1380,0,0,0,L,1151911521,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077906,606189.00
05/14/2014 10:31,0,6.549,ACTIVE,218.03,356.78,59.975,1400077863,"274151322000052","019011112586793",29.24,35.80,0,336.34,393.45,193.6,184.9,0.738,116667.8,116667.8,1351,0,0,0,L,1151911521,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077909,606190.00
05/14/2014 10:31,0,6.523,ACTIVE,218.26,382.03,59.986,1400077863,"274151322000085","019011112586793",29.70,30.30,0,336.64,394.65,196.0,187.2,0.734,116079.3,116079.3,1341,0,0,0,L,1151911521,0,125.40,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077911,606191.00
05/14/2014 10:31,0,6.432,ACTIVE,217.35,377.52,59.965,1400077863,"274151322000087","019011112586793",28.07,48.80,0,336.64,391.04,182.8,174.5,0.703,112184.9,112184.9,1358,0,0,0,L,1151911521,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077914,606192.00
05/14/2014 10:31,0,6.447,ACTIVE,217.13,361.29,59.970,1400077863,"274151322000088","019011112586793",29.46,31.30,0,336.04,394.05,192.4,183.8,0.720,112127.2,112127.2,1346,0,0,0,L,1151911521,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077917,606193.00
05/14/2014 10:31,0,6.799,ACTIVE,217.35,367.30,59.981,1400077863,"274151322000095","019011112586793",29.64,35.00,0,336.94,396.15,204.1,195.1,0.760,116601.0,116601.0,1363,0,0,0,L,1151911521,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077920,606194.00
05/14/2014 10:31,0,4.334,ACTIVE,218.26,446.95,59.970,1400077863,"274151322000068","019011112586793",40.61,35.40,0,414.49,469.49,178.5,170.3,0.672,63145.8,63145.8,1359,0,0,0,L,1151911521,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077858,606195.00
05/14/2014 10:31,0,6.535,ACTIVE,217.80,375.11,59.944,1400077863,"274151322000054","019011112586793",29.52,31.30,0,335.74,394.95,195.3,186.6,0.742,114866.2,114866.2,1353,0,0,0,L,1151911521,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077861,606196.00
05/14/2014 10:31,1,6.243,ACTIVE,218.4,375.49,60.03,1400077860,"040051121000097","019011112586793",26.92,21,0.740,288.11,405.21,167.2,160.9,0.735,292708.99999998,292714.40000002,69,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077863,606197.00
05/14/2014 10:31,1,6.287,ACTIVE,218.4,332.08,60.03,1400077860,"040051121000095","019011112586793",24.23,18,0.674,317.47,377.85,151.6,146.8,0.666,256234.39999994,256239.29999994,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077865,606198.00
05/14/2014 10:31,1,4.064,ACTIVE,217.5,342.09,60.03,1400077860,"033051125000132","019011112586793",35.71,22,0.641,286.61,392.17,144.4,138.8,0.643,238535.69999948,238540.29999948,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077867,606199.00
05/14/2014 10:31,1,3.977,ACTIVE,217.7,362.51,60.00,1400077860,"033051125000135","019011112586793",35.91,20,0.635,318.31,376.69,142.1,137.7,0.633,234741.4999999,234746.09999992,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077869,606200.00
05/14/2014 10:31,1,6.239,ACTIVE,217.1,330.44,60.00,1400077860,"040051121000116","019011112586793",26.52,20,0.735,316.52,380.24,164.6,158.4,0.731,276572.69999985,276577.89999984,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077872,606201.00
05/14/2014 10:31,1,6.389,ACTIVE,217.5,372.54,60.03,1400077860,"040051121000068","019011112586793",24.23,20,0.687,290.48,404.12,154.0,148.6,0.685,261414.30000002,261419.20000002,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077874,606202.00
05/14/2014 10:31,1,4.597,ACTIVE,217.6,329.06,60.03,1400077860,"033051125000118","019011112586793",40.78,23,0.834,314.98,386.83,186.5,180.3,0.820,303630.60000002,303636.50000002,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077876,606203.00
05/14/2014 10:31,1,4.611,ACTIVE,218.6,322.70,60.03,1400077860,"033051125000150","019011112586793",40.74,20,0.833,307.02,453.81,186.9,181.2,0.815,306495.09999955,306500.79999954,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077878,606204.00
05/14/2014 10:31,1,6.245,ACTIVE,218.9,374.55,60.03,1400077860,"040051121000185","019011112586793",26.59,22,0.732,289.70,413.42,165.2,159.1,0.723,276539.30000007,276544.40000003,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077881,606205.00
05/14/2014 10:31,1,6.345,ACTIVE,217.6,335.62,60.00,1400077860,"040051121000195","019011112586793",26.46,23,0.744,317.80,380.74,167.1,161.0,0.736,278969.10000007,278974.20000009,363,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077883,606206.00
05/14/2014 10:31,0,6.506,ALERT,216.00,357.68,59.959,1400077860,"274151322000083","019011112586793",29.14,35.80,0,291.85,398.56,192.1,183.4,0.795,116660.6,116660.6,1383,0,0,0,L,1151911521,0,123.59,124.04,0002,24,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077886,606207.00
05/14/2014 10:31,0,6.922,ACTIVE,217.35,360.69,59.965,1400077860,"274151322000076","019011112586793",29.84,35.00,0,336.94,400.66,209.2,200.0,0.809,117913.5,117913.5,1373,0,0,0,L,1151911521,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077887,606208.00
05/14/2014 10:31,0,0.258,ALERT,216.22,493.54,59.965,1400077860,"274151322000094","019011112586793",47.51,29.50,0,301.77,528.40,12.4,10.0,0.066,65362.1,65362.1,1381,0,0,0,L,1151911521,0,123.59,124.27,0001,28,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077890,606209.00
05/14/2014 10:31,0,6.549,ACTIVE,216.67,358.58,59.986,1400077860,"274151322000052","019011112586793",29.50,36.30,0,336.64,397.96,195.5,186.8,0.742,116673.7,116673.7,1352,0,0,0,L,1151911521,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077892,606210.00
05/14/2014 10:31,0,6.551,ALERT,217.35,380.52,59.949,1400077860,"274151322000085","019011112586793",29.76,30.50,0,297.87,408.78,197.4,188.6,0.742,116084.9,116084.9,1342,0,0,0,L,1151911521,0,124.72,124.49,0002,25,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077895,606211.00
05/14/2014 10:31,0,6.461,ALERT,217.13,355.88,59.954,1400077860,"274151322000087","019011112586793",28.13,49.50,0,297.26,396.15,184.2,175.8,0.698,112190.2,112190.2,1359,0,0,0,L,1151911521,0,124.49,124.72,0002,42,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077898,606212.00
05/14/2014 10:31,0,6.562,ACTIVE,216.22,364.89,59.954,1400077860,"274151322000088","019011112586793",29.20,30.30,0,337.24,393.45,194.1,185.4,0.712,112132.9,112132.9,1347,0,0,0,L,1151911521,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077900,606213.00
05/14/2014 10:31,0,6.857,ALERT,216.22,357.68,59.959,1400077860,"274151322000095","019011112586793",29.70,35.20,0,302.98,403.67,206.2,197.1,0.791,116606.9,116606.9,1364,0,0,0,L,1151911521,0,124.27,123.81,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077903,606214.00
05/14/2014 10:31,0,4.369,ACTIVE,217.58,445.45,59.959,1400077860,"274151322000068","019011112586793",40.49,34.50,0,416.89,475.20,180.2,172.0,0.698,63151.0,63151.0,1360,0,0,0,L,1151911521,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077904,606215.00
05/14/2014 10:31,0,6.520,ACTIVE,216.67,376.62,59.928,1400077860,"274151322000054","019011112586793",29.84,31.50,0,337.24,394.95,196.9,188.1,0.765,114871.9,114871.9,1354,0,0,0,L,1151911521,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077906,606216.00
05/14/2014 10:31,1,6.268,ACTIVE,218.7,328.77,60.00,1400077865,"040051121000097","019011112586793",26.96,21,0.745,317.22,383.76,168.1,161.9,0.732,292714.40000002,292717.49999998,71,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077869,606217.00
05/14/2014 10:31,1,6.224,ACTIVE,217.8,330.53,60.00,1400077865,"040051121000095","019011112586793",24.58,18,0.677,317.97,377.42,152.2,146.7,0.675,256239.29999994,256242.19999994,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077872,606218.00
05/14/2014 10:31,1,4.089,ACTIVE,218.2,365.95,60.00,1400077865,"033051125000132","019011112586793",35.70,22,0.644,320.25,375.80,145.2,139.7,0.648,238540.29999948,238543.09999948,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077875,606219.00
05/14/2014 10:31,1,4.042,ACTIVE,218.5,370.43,60.03,1400077865,"033051125000135","019011112586793",35.56,20,0.638,319.62,376.18,143.0,138.7,0.634,234746.09999992,234748.79999991,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077879,606220.00
05/14/2014 10:31,1,6.255,ACTIVE,217.9,376.36,60.00,1400077865,"040051121000116","019011112586793",26.62,20,0.737,316.07,381.36,165.7,159.7,0.731,276577.89999984,276581.09999983,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077882,606221.00
05/14/2014 10:31,1,6.383,ACTIVE,218.5,337.04,60.03,1400077865,"040051121000068","019011112586793",24.38,20,0.687,318.23,379.53,154.8,149.5,0.687,261419.20000002,261422.30000002,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077885,606222.00
05/14/2014 10:31,1,4.634,ACTIVE,217.6,353.75,60.00,1400077865,"033051125000118","019011112586793",40.69,23,0.841,315.29,388.42,187.6,181.4,0.824,303636.50000002,303640.20000002,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077889,606223.00
05/14/2014 10:31,1,4.613,ACTIVE,217.6,362.26,60.03,1400077865,"033051125000150","019011112586793",40.98,20,0.844,315.50,388.24,188.1,182.0,0.827,306500.79999954,306504.69999958,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077892,606224.00
05/14/2014 10:31,1,6.303,ACTIVE,217.6,327.46,60.03,1400077865,"040051121000185","019011112586793",26.52,21,0.742,319.15,382.34,166.3,160.5,0.734,276544.40000003,276547.80000007,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077896,606225.00
05/14/2014 10:31,1,6.388,ACTIVE,217.6,360.31,60.03,1400077865,"040051121000195","019011112586793",26.51,23,0.751,316.12,381.35,168.5,162.3,0.741,278974.20000009,278977.70000009,365,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077899,606226.00
05/14/2014 10:31,0,6.490,ACTIVE,216.22,366.70,59.975,1400077865,"274151322000083","019011112586793",29.46,35.80,0,336.94,393.45,193.5,184.8,0.778,116664.6,116664.6,1385,0,0,0,L,1151911521,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077902,606227.00
05/14/2014 10:31,0,6.852,ACTIVE,218.03,384.73,59.965,1400077865,"274151322000076","019011112586793",30.34,35.40,0,338.14,397.35,210.4,201.2,0.813,117917.9,117917.9,1374,0,0,0,L,1151911521,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077905,606228.00
05/14/2014 10:31,0,0.258,ACTIVE,217.13,494.14,59.965,1400077865,"274151322000094","019011112586793",47.47,28.50,0,489.93,497.45,12.6,10.2,0.062,65362.3,65362.3,1383,0,0,0,L,1151911521,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077907,606229.00
05/14/2014 10:31,0,6.617,ACTIVE,216.67,363.99,59.954,1400077865,"274151322000052","019011112586793",29.46,36.50,0,336.04,393.75,197.2,188.4,0.769,116677.8,116677.8,1353,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077910,606230.00
05/14/2014 10:31,0,6.621,ACTIVE,216.45,360.99,59.975,1400077865,"274151322000085","019011112586793",29.72,30.50,0,336.34,394.65,199.1,190.2,0.751,116089.2,116089.2,1344,0,0,0,L,1151911521,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077913,606231.00
05/14/2014 10:31,0,6.471,ACTIVE,216.45,367.00,59.959,1400077865,"274151322000087","019011112586793",28.29,49.50,0,336.34,391.34,185.2,176.9,0.707,112194.2,112194.2,1361,0,0,0,L,1151911521,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077915,606232.00
05/14/2014 10:31,0,6.572,ACTIVE,216.67,373.61,59.965,1400077865,"274151322000088","019011112586793",29.38,31.30,0,335.74,394.05,195.5,186.8,0.729,112137.1,112137.1,1348,0,0,0,L,1151911521,0,124.94,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077918,606233.00
05/14/2014 10:31,0,6.859,ACTIVE,217.35,381.42,59.970,1400077865,"274151322000095","019011112586793",29.88,35.40,0,336.64,396.45,207.5,198.4,0.765,116611.4,116611.4,1366,0,0,0,L,1151911521,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400077921,606234.00
05/14/2014 10:31,0,4.207,ACTIVE,217.58,449.65,59.970,1400077865,"274151322000068","019011112586793",41.87,35.00,0,415.09,476.71,178.4,170.2,0.672,63154.9,63154.9,1361,0,0,0,L,1151911521,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079594,606235.00
05/14/2014 10:31,0,0,NO_COMMUNICATIONS,0,0,0,1400077865,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,114871.9,114871.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079594,606236.00
05/14/2014 11:00,0,6.578,ACTIVE,216.45,354.07,59.981,1400079608,"274151322000054","019011112586793",29.82,30.50,0,335.74,394.95,198.6,189.7,0.760,114877.1,114877.1,1355,0,0,0,L,1151911521,1,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079611,606237.00
05/14/2014 11:00,1,6.278,ACTIVE,217.8,370.71,60.00,1400079608,"040051121000097","019011112586793",27.06,21,0.752,317.51,382.39,169.1,162.5,0.739,292717.49999998,292720.90000002,73,5,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079614,606238.00
05/14/2014 11:00,1,6.297,ACTIVE,217.1,356.76,60.00,1400079608,"040051121000095","019011112586793",24.45,18,0.685,317.87,378.14,153.2,147.8,0.678,256242.19999994,256245.29999994,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079617,606239.00
05/14/2014 11:00,1,4.102,ACTIVE,217.7,367.54,60.03,1400079608,"033051125000132","019011112586793",35.79,22,0.650,318.74,376.40,146.0,140.4,0.651,238543.09999948,238545.99999948,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079619,606240.00
05/14/2014 11:00,1,4.029,ACTIVE,218.7,326.64,60.03,1400079608,"033051125000135","019011112586793",35.86,20,0.639,319.41,376.86,143.7,138.8,0.640,234748.79999991,234751.69999989,226,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079621,606241.00
05/14/2014 11:00,1,6.250,ACTIVE,217.8,374.57,60.03,1400079608,"040051121000116","019011112586793",26.76,20,0.741,317.37,381.16,166.4,160.4,0.733,276581.09999983,276584.39999984,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079623,606242.00
05/14/2014 11:00,1,6.407,ACTIVE,218.3,373.04,60.00,1400079608,"040051121000068","019011112586793",24.40,20,0.690,318.74,379.38,155.6,149.6,0.689,261422.30000002,261425.30000002,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079625,606243.00
05/14/2014 11:00,1,4.639,ACTIVE,217.8,380.54,60.00,1400079608,"033051125000118","019011112586793",40.79,23,0.845,315.48,387.89,188.3,182.7,0.828,303640.20000002,303643.80000002,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079628,606244.00
05/14/2014 11:00,1,4.623,ACTIVE,217.8,341.07,60.00,1400079608,"033051125000150","019011112586793",41.03,20,0.846,315.12,388.24,188.8,182.9,0.829,306504.69999958,306508.19999958,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079630,606245.00
05/14/2014 11:00,1,6.300,ACTIVE,218.0,325.21,60.03,1400079608,"040051121000185","019011112586793",26.62,21,0.743,318.44,381.86,166.9,160.9,0.737,276547.80000007,276550.90000003,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079632,606246.00
05/14/2014 11:00,1,6.369,ACTIVE,217.3,374.14,60.00,1400079608,"040051121000195","019011112586793",26.63,23,0.750,317.13,381.38,168.8,161.7,0.740,278977.70000009,278980.70000009,367,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079635,606247.00
05/14/2014 11:00,0,6.504,ACTIVE,216.45,368.20,60.002,1400079608,"274151322000083","019011112586793",29.46,36.00,0,336.04,393.75,194.0,185.3,0.756,116668.0,116668.0,1386,0,0,0,L,1151911521,1,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079636,606248.00
05/14/2014 11:00,0,6.916,ACTIVE,218.26,382.33,59.975,1400079608,"274151322000076","019011112586793",30.22,35.40,0,338.14,397.96,211.5,202.2,0.822,117921.5,117921.5,1375,0,0,0,L,1151911521,1,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079638,606249.00
05/14/2014 11:00,0,0.256,ACTIVE,217.58,494.44,59.970,1400079608,"274151322000094","019011112586793",47.51,27.80,0,489.93,497.14,12.5,10.1,0.062,65362.5,65362.5,1384,0,0,0,L,1151911521,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079640,606250.00
05/14/2014 11:00,0,6.658,ACTIVE,217.35,367.00,59.965,1400079608,"274151322000052","019011112586793",29.28,36.50,0,336.34,394.35,197.4,188.6,0.760,116681.1,116681.1,1354,0,0,0,L,1151911521,1,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079642,606251.00
05/14/2014 11:00,0,6.566,ACTIVE,216.67,382.93,59.965,1400079608,"274151322000085","019011112586793",30.04,31.50,0,336.94,394.95,199.5,190.6,0.751,116092.5,116092.5,1345,0,0,0,L,1151911521,1,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079643,606252.00
05/14/2014 11:00,0,6.498,ACTIVE,216.67,360.69,59.975,1400079608,"274151322000087","019011112586793",28.27,50.20,0,337.54,392.25,186.0,177.6,0.712,112197.2,112197.2,1362,0,0,0,L,1151911521,1,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079645,606253.00
05/14/2014 11:00,0,6.531,ACTIVE,216.45,369.70,59.970,1400079608,"274151322000088","019011112586793",29.64,30.50,0,336.64,393.45,195.9,187.2,0.734,112140.2,112140.2,1349,0,0,0,L,1151911521,1,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079647,606254.00
05/14/2014 11:00,0,6.885,ACTIVE,216.22,362.19,59.986,1400079608,"274151322000095","019011112586793",29.84,35.40,0,336.34,396.45,207.9,198.7,0.782,116614.6,116614.6,1367,0,0,0,L,1151911521,1,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079648,606255.00
05/14/2014 11:00,0,4.250,ACTIVE,217.58,450.26,59.975,1400079608,"274151322000068","019011112586793",41.57,34.80,0,420.50,477.91,179.9,171.7,0.685,63157.7,63157.7,1362,0,0,0,L,1151911521,1,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079650,606256.00
05/14/2014 11:00,1,6.289,ACTIVE,218.1,372.83,60.03,1400079603,"040051121000097","019011112586793",27.07,21,0.751,317.91,382.90,169.4,163.1,0.746,292720.90000002,292723.40000002,75,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079605,606257.00
05/14/2014 11:00,1,6.319,ACTIVE,218.0,324.77,60.03,1400079603,"040051121000095","019011112586793",24.41,18,0.683,316.26,378.25,153.5,148.1,0.677,256245.29999994,256247.49999994,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079607,606258.00
05/14/2014 11:00,1,4.092,ACTIVE,218.7,371.65,60.00,1400079603,"033051125000132","019011112586793",35.91,22,0.647,318.62,376.50,146.2,140.8,0.649,238545.99999948,238548.09999948,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079610,606259.00
05/14/2014 11:00,1,4.033,ACTIVE,217.9,361.25,60.03,1400079603,"033051125000135","019011112586793",35.90,20,0.643,319.50,376.79,144.1,139.4,0.639,234751.69999989,234753.69999989,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079612,606260.00
05/14/2014 11:00,1,6.242,ACTIVE,216.7,374.42,60.03,1400079603,"040051121000116","019011112586793",26.87,20,0.746,316.26,381.16,166.9,160.6,0.739,276584.39999984,276586.79999988,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079614,606261.00
05/14/2014 11:00,1,6.427,ACTIVE,217.5,342.41,60.03,1400079603,"040051121000068","019011112586793",24.41,20,0.696,318.33,380.28,156.1,150.5,0.691,261425.30000002,261427.40000002,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079616,606262.00
05/14/2014 11:00,1,4.660,ACTIVE,217.6,377.24,60.00,1400079603,"033051125000118","019011112586793",40.74,23,0.847,316.09,387.95,188.9,183.2,0.827,303643.80000002,303646.50000002,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079619,606263.00
05/14/2014 11:00,1,4.633,ACTIVE,217.1,320.32,60.03,1400079603,"033051125000150","019011112586793",41.05,20,0.847,314.75,387.91,189.2,182.5,0.833,306508.19999958,306510.99999959,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079621,606264.00
05/14/2014 11:00,1,6.299,ACTIVE,218.5,359.82,60.03,1400079603,"040051121000185","019011112586793",26.71,22,0.743,319.00,381.70,167.4,161.2,0.739,276550.90000003,276553.10000002,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079623,606265.00
05/14/2014 11:00,1,6.405,ACTIVE,218.0,357.91,60.00,1400079603,"040051121000195","019011112586793",26.58,23,0.750,317.83,381.59,169.4,163.0,0.744,278980.70000009,278983.10000007,369,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079626,606266.00
05/14/2014 11:00,0,6.508,ACTIVE,217.13,378.12,59.970,1400079603,"274151322000083","019011112586793",29.50,35.60,0,336.04,393.15,194.5,185.8,0.778,116670.8,116670.8,1387,0,0,0,L,1151911521,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079627,606267.00
05/14/2014 11:00,0,6.930,ACTIVE,217.58,364.29,59.959,1400079603,"274151322000076","019011112586793",30.18,35.60,0,339.65,397.96,211.7,202.4,0.818,117924.6,117924.6,1376,0,0,0,L,1151911521,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079629,606268.00
05/14/2014 11:00,0,0.256,ACTIVE,216.90,492.94,59.970,1400079603,"274151322000094","019011112586793",47.41,27.50,0,490.23,497.75,12.4,10.1,0.066,65362.6,65362.6,1385,0,0,0,L,1151911521,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079631,606269.00
05/14/2014 11:00,0,6.600,ACTIVE,216.90,376.92,59.965,1400079603,"274151322000052","019011112586793",29.62,36.50,0,335.74,394.65,197.8,189.0,0.760,116683.9,116683.9,1355,0,0,0,L,1151911521,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079632,606270.00
05/14/2014 11:00,0,6.621,ACTIVE,216.90,373.91,59.954,1400079603,"274151322000085","019011112586793",29.88,31.30,0,336.64,395.25,200.3,191.4,0.756,116095.3,116095.3,1346,0,0,0,L,1151911521,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079634,606271.00
05/14/2014 11:00,0,6.514,ACTIVE,216.67,366.70,59.970,1400079603,"274151322000087","019011112586793",28.27,49.80,0,336.34,391.64,186.3,177.9,0.712,112199.8,112199.8,1363,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079636,606272.00
05/14/2014 11:00,0,6.525,ACTIVE,216.90,369.40,59.975,1400079603,"274151322000088","019011112586793",29.68,30.80,0,336.64,394.35,196.2,187.4,0.734,112143.0,112143.0,1350,0,0,0,L,1151911521,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079637,606273.00
05/14/2014 11:00,0,6.828,ACTIVE,216.67,365.80,59.981,1400079603,"274151322000095","019011112586793",30.16,34.80,0,336.04,397.05,208.2,199.1,0.782,116617.6,116617.6,1368,0,0,0,L,1151911521,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079639,606274.00
05/14/2014 11:00,0,4.383,ACTIVE,218.71,452.96,59.986,1400079603,"274151322000068","019011112586793",40.71,35.20,0,422.60,478.81,181.0,172.8,0.681,63160.2,63160.2,1363,0,0,0,L,1151911521,0,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079641,606275.00
05/14/2014 11:00,0,6.615,ACTIVE,218.03,379.32,59.981,1400079603,"274151322000054","019011112586793",29.76,31.00,0,336.04,395.25,199.3,190.5,0.747,114882.0,114882.0,1356,0,0,0,L,1151911521,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079643,606276.00
05/14/2014 11:00,1,6.326,ACTIVE,217.9,375.88,60.03,1400079603,"040051121000097","019011112586793",27.04,21,0.757,316.57,382.23,170.2,164.2,0.747,292723.40000002,292726.40000002,77,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079606,606277.00
05/14/2014 11:00,1,6.324,ACTIVE,217.4,370.98,60.03,1400079603,"040051121000095","019011112586793",24.48,18,0.688,317.95,378.22,154.0,148.7,0.685,256247.49999994,256250.09999994,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079608,606278.00
05/14/2014 11:00,1,4.106,ACTIVE,218.8,339.85,60.03,1400079603,"033051125000132","019011112586793",35.95,22,0.649,319.88,378.15,146.9,141.4,0.653,238548.09999948,238550.59999948,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079610,606279.00
05/14/2014 11:00,1,4.033,ACTIVE,218.7,323.65,60.03,1400079603,"033051125000135","019011112586793",36.05,20,0.644,318.91,377.39,144.7,139.9,0.640,234753.69999989,234756.29999991,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079613,606280.00
05/14/2014 11:00,1,6.289,ACTIVE,217.2,339.78,60.00,1400079603,"040051121000116","019011112586793",26.72,20,0.746,316.98,381.92,167.2,161.1,0.741,276586.79999988,276589.69999986,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079615,606281.00
05/14/2014 11:00,1,6.462,ACTIVE,217.3,321.18,60.03,1400079603,"040051121000068","019011112586793",24.32,20,0.699,316.00,378.46,156.4,150.8,0.695,261427.40000002,261430.10000002,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079617,606282.00
05/14/2014 11:00,1,4.656,ACTIVE,217.2,381.18,60.03,1400079603,"033051125000118","019011112586793",40.82,23,0.846,314.86,388.81,189.1,182.5,0.831,303646.50000002,303649.80000002,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079620,606283.00
05/14/2014 11:00,1,4.641,ACTIVE,217.4,324.92,60.03,1400079603,"033051125000150","019011112586793",41.06,20,0.849,315.06,388.09,189.6,183.3,0.837,306510.99999959,306514.19999958,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079622,606284.00
05/14/2014 11:00,1,6.372,ACTIVE,217.7,322.92,60.03,1400079603,"040051121000185","019011112586793",26.48,21,0.747,318.44,381.69,167.9,161.9,0.741,276553.10000002,276556.00000006,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079624,606285.00
05/14/2014 11:00,1,6.428,ACTIVE,218.3,334.72,60.03,1400079603,"040051121000195","019011112586793",26.54,23,0.753,318.12,381.45,169.8,163.5,0.746,278983.10000007,278986.00000011,371,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079626,606286.00
05/14/2014 11:00,0,6.596,ACTIVE,217.35,379.92,59.970,1400079603,"274151322000083","019011112586793",29.22,36.30,0,336.94,393.45,195.1,186.4,0.778,116674.1,116674.1,1388,0,0,0,L,1151911521,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079628,606287.00
05/14/2014 11:00,0,6.990,ACTIVE,218.71,361.89,59.970,1400079603,"274151322000076","019011112586793",30.06,35.40,0,339.04,398.26,212.6,203.3,0.818,117928.2,117928.2,1377,0,0,0,L,1151911521,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079630,606288.00
05/14/2014 11:00,0,0.260,ACTIVE,216.90,493.84,59.975,1400079603,"274151322000094","019011112586793",47.41,27.00,0,489.33,496.54,12.5,10.1,0.062,65362.8,65362.8,1386,0,0,0,L,1151911521,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079632,606289.00
05/14/2014 11:00,0,6.635,ACTIVE,217.13,372.71,59.981,1400079603,"274151322000052","019011112586793",29.58,36.00,0,336.34,394.35,198.6,189.8,0.756,116687.3,116687.3,1356,0,0,0,L,1151911521,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079633,606290.00
05/14/2014 11:00,0,6.641,ACTIVE,217.13,361.29,59.954,1400079603,"274151322000085","019011112586793",29.84,31.30,0,336.94,395.85,200.6,191.7,0.756,116098.7,116098.7,1347,0,0,0,L,1151911521,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079635,606291.00
05/14/2014 11:00,0,6.523,ACTIVE,217.35,375.41,59.975,1400079603,"274151322000087","019011112586793",28.35,50.00,0,336.94,392.25,187.3,178.9,0.720,112203.0,112203.0,1364,0,0,0,L,1151911521,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079637,606292.00
05/14/2014 11:00,0,6.619,ACTIVE,216.67,381.42,59.970,1400079603,"274151322000088","019011112586793",29.40,30.50,0,335.74,394.65,197.0,188.2,0.729,112146.3,112146.3,1351,0,0,0,L,1151911521,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079638,606293.00
05/14/2014 11:00,0,6.920,ACTIVE,216.67,372.11,59.981,1400079603,"274151322000095","019011112586793",29.84,35.60,0,336.04,396.75,209.1,199.9,0.782,116621.1,116621.1,1369,0,0,0,L,1151911521,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079640,606294.00
05/14/2014 11:00,0,4.471,ACTIVE,218.03,448.15,59.970,1400079603,"274151322000068","019011112586793",40.37,35.00,0,416.29,470.39,183.5,175.2,0.694,63163.3,63163.3,1364,0,0,0,L,1151911521,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079642,606295.00
05/14/2014 11:00,0,6.625,ACTIVE,218.03,359.48,59.965,1400079603,"274151322000054","019011112586793",29.78,31.00,0,335.74,395.85,199.6,190.7,0.742,114885.4,114885.4,1357,0,0,0,L,1151911521,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079643,606296.00
05/14/2014 11:00,1,6.744,ACTIVE,218.0,337.98,60.00,1400079652,"040051121000097","019011112586793",26.92,22,0.806,316.93,384.80,180.7,174.7,0.794,292726.40000002,292734.40000002,79,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079655,606297.00
05/14/2014 11:00,1,4.431,ACTIVE,217.7,347.84,60.03,1400079652,"033051125000132","019011112586793",35.84,22,0.704,317.97,378.04,158.0,152.4,0.699,238550.59999948,238557.59999948,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079913,606298.00
