ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2014 11:00,1,4.334,ACTIVE,218.4,326.36,60.00,1400079652,"033051125000135","019011112586793",35.88,20,0.688,318.62,378.98,154.7,149.5,0.684,234756.29999991,234763.19999989,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079916,606299.00
05/14/2014 11:00,1,6.850,ACTIVE,218.1,341.91,60.03,1400079652,"040051121000116","019011112586793",26.72,20,0.810,315.90,385.70,182.1,175.6,0.800,276589.69999986,276597.79999988,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079920,606300.00
05/14/2014 11:00,1,7.056,ACTIVE,217.7,352.26,60.00,1400079652,"040051121000068","019011112586793",24.23,20,0.759,317.45,382.83,170.1,164.5,0.755,261430.10000002,261437.70000002,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079923,606301.00
05/14/2014 11:00,1,3.578,ACTIVE,216.5,322.34,60.03,1400079652,"033051125000118","019011112586793",38.95,23,0.624,313.42,390.95,138.7,134.6,0.625,303649.80000002,303659.00000002,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079926,606302.00
05/14/2014 11:00,1,2.581,ACTIVE,216.3,322.31,60.03,1400079652,"033051125000150","019011112586793",39.44,20,0.451,313.46,393.94,101.3,97.3,0.468,306514.19999958,306523.49999959,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079930,606303.00
05/14/2014 11:00,1,3.916,ACTIVE,217.1,345.17,60.03,1400079652,"040051121000185","019011112586793",25.89,22,0.443,316.90,385.60,100.9,96.0,0.459,276556.00000006,276564.30000007,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079933,606304.00
05/14/2014 11:00,1,4.332,ACTIVE,217.0,353.56,60.03,1400079652,"040051121000195","019011112586793",26.40,23,0.506,317.20,385.17,113.8,109.7,0.516,278986.00000011,278994.30000012,373,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079937,606305.00
05/14/2014 11:00,0,3.414,ACTIVE,214.87,351.37,59.991,1400079652,"274151322000083","019011112586793",29.24,36.50,0,336.34,397.35,100.9,95.5,0.407,116683.6,116683.6,1389,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079940,606306.00
05/14/2014 11:00,0,2.104,ACTIVE,214.64,351.97,59.991,1400079652,"274151322000076","019011112586793",30.14,35.40,0,333.33,402.46,64.2,60.0,0.438,117938.5,117938.5,1378,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079943,606307.00
05/14/2014 11:00,0,0.236,ACTIVE,213.74,466.79,59.991,1400079652,"274151322000094","019011112586793",44.55,26.30,0,463.48,497.45,10.8,8.5,0.062,65363.3,65363.3,1387,0,0,0,L,1151911521,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079945,606308.00
05/14/2014 11:00,0,1.723,ACTIVE,213.74,350.47,59.981,1400079652,"274151322000052","019011112586793",28.59,36.00,0,333.93,398.26,49.9,46.2,0.327,116696.8,116696.8,1357,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079948,606309.00
05/14/2014 11:00,0,1.662,ACTIVE,214.87,356.18,59.981,1400079652,"274151322000085","019011112586793",29.16,30.80,0,334.84,399.16,49.0,45.4,0.323,116108.3,116108.3,1348,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079951,606310.00
05/14/2014 11:00,0,1.621,ACTIVE,214.19,357.08,59.970,1400079652,"274151322000087","019011112586793",27.63,50.40,0,333.33,395.55,45.4,41.9,0.296,112211.8,112211.8,1365,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079954,606311.00
05/14/2014 11:00,0,1.756,ACTIVE,213.51,357.98,59.981,1400079652,"274151322000088","019011112586793",28.80,30.50,0,333.33,397.96,51.2,47.5,0.340,112155.6,112155.6,1352,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079956,606312.00
05/14/2014 11:00,0,2.086,ACTIVE,213.96,352.27,59.975,1400079652,"274151322000095","019011112586793",29.78,34.30,0,334.54,400.96,63.0,58.8,0.420,116630.9,116630.9,1370,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079959,606313.00
05/14/2014 11:00,0,1.236,ACTIVE,214.41,419.00,59.970,1400079652,"274151322000068","019011112586793",39.18,34.00,0,408.18,475.80,49.6,45.9,0.327,63171.8,63171.8,1365,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079962,606314.00
05/14/2014 11:00,0,1.703,ACTIVE,213.96,358.88,59.975,1400079652,"274151322000054","019011112586793",29.30,30.50,0,332.73,399.16,50.5,46.8,0.336,114894.7,114894.7,1358,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079965,606315.00
05/14/2014 11:00,1,1.605,ACTIVE,214.9,387.31,60.03,1400079652,"040051121000095","019011112586793",23.93,18,0.212,301.49,446.43,38.2,28.4,0.125,256250.09999994,256258.89999994,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400079968,606316.00
05/14/2014 11:18,1,6.744,ACTIVE,218.3,367.56,60.03,1400080703,"040051121000097","019011112586793",26.90,21,0.802,303.08,449.64,180.5,174.1,0.790,292734.40000002,292769.49999998,81,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080707,606317.00
05/14/2014 11:18,1,6.836,ACTIVE,217.4,371.73,60.03,1400080703,"040051121000095","019011112586793",23.91,18,0.729,300.90,448.88,162.7,157.4,0.719,256258.89999994,256289.09999994,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080711,606318.00
05/14/2014 11:18,1,4.411,ACTIVE,218.4,328.65,60.03,1400080703,"033051125000132","019011112586793",35.58,22,0.693,304.19,450.95,156.2,150.6,0.689,238557.59999948,238587.89999948,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080714,606319.00
05/14/2014 11:18,1,4.352,ACTIVE,218.4,334.61,60.00,1400080703,"033051125000135","019011112586793",35.42,20,0.685,306.13,452.23,153.4,148.4,0.679,234763.19999989,234793.09999993,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080717,606320.00
05/14/2014 11:18,1,6.733,ACTIVE,217.2,371.93,60.03,1400080703,"040051121000116","019011112586793",26.63,20,0.797,301.91,450.89,178.4,172.1,0.786,276597.79999988,276632.29999988,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080721,606321.00
05/14/2014 11:18,1,6.940,ACTIVE,218.2,344.63,60.03,1400080703,"040051121000068","019011112586793",24.08,20,0.740,305.06,450.76,166.2,160.5,0.731,261437.70000002,261470.10000002,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080724,606322.00
05/14/2014 11:18,1,5.025,ACTIVE,217.8,360.84,60.00,1400080703,"033051125000118","019011112586793",40.56,23,0.907,304.81,450.53,202.8,196.3,0.881,303659.00000002,303698.30000002,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080728,606323.00
05/14/2014 11:18,1,4.982,ACTIVE,218.0,329.26,60.03,1400080703,"033051125000150","019011112586793",40.97,20,0.907,304.45,451.03,203.1,196.5,0.888,306523.49999959,306562.89999957,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080731,606324.00
05/14/2014 11:18,1,6.911,ACTIVE,218.1,377.25,60.00,1400080703,"040051121000185","019011112586793",26.30,22,0.805,302.69,450.89,180.9,174.6,0.794,276564.30000007,276599.30000007,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080670,606325.00
05/14/2014 11:18,1,6.953,ACTIVE,217.0,350.42,60.03,1400080703,"040051121000195","019011112586793",26.51,23,0.815,304.66,450.89,183.4,175.9,0.804,278994.30000012,279029.50000011,375,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080673,606326.00
05/14/2014 11:18,0,7.168,ACTIVE,217.13,382.93,59.959,1400080703,"274151322000083","019011112586793",29.00,37.30,0,332.73,402.77,210.4,201.2,0.831,116724.1,116724.1,1390,0,0,0,L,1151911521,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080675,606327.00
05/14/2014 11:18,0,7.582,ACTIVE,218.26,382.63,59.949,1400080703,"274151322000076","019011112586793",29.72,36.00,0,334.54,407.87,228.0,218.2,0.879,117982.5,117982.5,1379,0,0,0,L,1151911521,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080742,606328.00
05/14/2014 11:18,0,4.822,ALERT,217.35,445.75,59.965,1400080703,"274151322000094","019011112586793",40.35,30.80,0,306.88,522.09,196.1,187.3,0.751,65397.3,65397.3,1388,0,0,0,L,1151911521,0,124.04,124.72,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080745,606329.00
05/14/2014 11:18,0,7.244,ACTIVE,217.58,373.61,59.959,1400080703,"274151322000052","019011112586793",29.14,37.80,0,333.63,403.67,213.7,204.3,0.818,116738.2,116738.2,1358,0,0,0,L,1151911521,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080747,606330.00
05/14/2014 11:18,0,7.186,ACTIVE,217.35,382.63,59.959,1400080703,"274151322000085","019011112586793",29.68,32.40,0,331.83,404.27,215.9,206.5,0.809,116150.1,116150.1,1349,0,0,0,L,1151911521,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080749,606331.00
05/14/2014 11:18,0,7.160,ACTIVE,217.35,373.31,59.975,1400080703,"274151322000087","019011112586793",27.93,52.80,0,333.33,401.26,202.2,193.2,0.778,112251.0,112251.0,1366,0,0,0,L,1151911521,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080750,606332.00
05/14/2014 11:18,0,7.229,ACTIVE,217.58,357.38,59.938,1400080703,"274151322000088","019011112586793",28.98,32.20,0,331.23,403.67,212.2,202.9,0.791,112196.7,112196.7,1353,0,0,0,L,1151911521,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080752,606333.00
05/14/2014 11:18,0,7.555,ACTIVE,217.58,385.03,59.954,1400080703,"274151322000095","019011112586793",29.72,35.60,0,330.93,406.97,227.3,217.4,0.844,116674.9,116674.9,1371,0,0,0,L,1151911521,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080754,606334.00
05/14/2014 11:18,0,4.795,ACTIVE,218.71,438.83,59.954,1400080703,"274151322000068","019011112586793",40.59,35.40,0,341.75,480.01,196.5,187.7,0.747,63209.9,63209.9,1366,0,0,0,L,1151911521,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080755,606335.00
05/14/2014 11:18,0,7.232,ACTIVE,217.58,378.12,59.954,1400080703,"274151322000054","019011112586793",29.46,32.20,0,332.43,404.57,215.7,206.3,0.813,114936.5,114936.5,1359,0,0,0,L,1151911521,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400080757,606336.00
05/14/2014 11:31,1,6.836,ACTIVE,218.2,345.08,60.00,1400081464,"040051121000097","019011112586793",26.70,22,0.804,301.73,450.80,181.6,174.6,0.793,292769.49999998,292804.79999999,83,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081466,606337.00
05/14/2014 11:31,1,6.839,ACTIVE,218.1,357.20,60.00,1400081464,"040051121000095","019011112586793",24.13,19,0.733,301.16,447.74,164.2,159.0,0.724,256289.09999994,256321.09999994,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081469,606338.00
05/14/2014 11:31,1,4.431,ACTIVE,218.1,334.42,60.00,1400081464,"033051125000132","019011112586793",35.67,22,0.697,304.70,450.48,157.3,151.3,0.695,238587.89999948,238618.39999948,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081471,606339.00
05/14/2014 11:31,1,4.381,ACTIVE,218.5,334.78,60.00,1400081464,"033051125000135","019011112586793",35.44,20,0.688,304.78,451.84,154.4,149.7,0.682,234793.09999993,234822.99999991,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081473,606340.00
05/14/2014 11:31,1,6.807,ACTIVE,217.7,322.58,60.00,1400081464,"040051121000116","019011112586793",26.47,20,0.800,301.67,450.98,179.2,172.9,0.792,276632.29999988,276666.99999987,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081475,606341.00
05/14/2014 11:31,1,6.947,ACTIVE,218.2,356.13,60.00,1400081464,"040051121000068","019011112586793",24.23,20,0.744,304.03,449.47,167.5,161.6,0.734,261470.10000002,261502.30000002,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081478,606342.00
05/14/2014 11:31,1,4.942,ACTIVE,218.3,380.76,60.00,1400081464,"033051125000118","019011112586793",41.29,23,0.907,303.62,452.49,203.0,196.8,0.888,303698.30000002,303737.30000002,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081480,606343.00
05/14/2014 11:31,1,4.928,ACTIVE,218.4,383.53,60.00,1400081464,"033051125000150","019011112586793",41.41,21,0.905,304.39,453.57,203.0,196.3,0.885,306562.89999957,306601.89999957,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081482,606344.00
05/14/2014 11:31,1,6.927,ACTIVE,218.2,370.69,60.00,1400081464,"040051121000185","019011112586793",26.19,22,0.803,301.90,450.61,180.5,174.2,0.792,276599.30000007,276633.90000003,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081484,606345.00
05/14/2014 11:31,1,6.955,ACTIVE,217.8,381.52,60.00,1400081464,"040051121000195","019011112586793",26.38,24,0.810,303.45,450.22,182.6,175.4,0.801,279029.50000011,279064.30000012,377,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081487,606346.00
05/14/2014 11:31,0,7.105,ACTIVE,217.80,375.41,59.959,1400081464,"274151322000083","019011112586793",29.12,38.20,0,332.13,403.97,209.4,200.2,0.835,116764.0,116764.0,1391,0,0,0,L,1151911521,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081488,606347.00
05/14/2014 11:31,0,7.551,ACTIVE,218.93,379.02,59.959,1400081464,"274151322000076","019011112586793",29.70,37.30,0,333.63,409.68,226.9,217.1,0.871,118025.8,118025.8,1380,0,0,0,L,1151911521,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081304,606348.00
05/14/2014 11:31,0,4.811,ACTIVE,218.03,434.93,59.954,1400081464,"274151322000094","019011112586793",40.30,32.20,0,360.08,475.50,196.2,187.4,0.742,65434.5,65434.5,1390,0,0,0,L,1151911521,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081306,606349.00
05/14/2014 11:31,0,7.184,ACTIVE,218.26,370.90,59.965,1400081464,"274151322000052","019011112586793",29.20,38.20,0,332.73,405.77,212.3,203.0,0.809,116778.6,116778.6,1359,0,0,0,L,1151911521,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081307,606350.00
05/14/2014 11:31,0,7.086,ACTIVE,218.26,364.59,59.970,1400081464,"274151322000085","019011112586793",29.88,32.40,0,327.02,406.07,214.4,205.0,0.804,116190.9,116190.9,1350,0,0,0,L,1151911521,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081309,606351.00
05/14/2014 11:31,0,7.068,ACTIVE,218.26,359.78,59.970,1400081464,"274151322000087","019011112586793",27.97,55.00,0,330.33,401.26,199.8,191.0,0.756,112289.1,112289.1,1367,0,0,0,L,1151911521,0,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081311,606352.00
05/14/2014 11:31,0,7.135,ACTIVE,218.03,380.22,59.965,1400081464,"274151322000088","019011112586793",29.20,32.80,0,333.03,403.37,210.8,201.6,0.782,112236.8,112236.8,1354,0,0,0,L,1151911521,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081313,606353.00
05/14/2014 11:31,0,7.490,ACTIVE,217.80,357.98,59.970,1400081464,"274151322000095","019011112586793",29.62,36.80,0,331.83,406.37,224.5,214.7,0.831,116717.6,116717.6,1372,0,0,0,L,1151911521,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081314,606354.00
05/14/2014 11:31,0,4.787,ACTIVE,218.93,452.96,59.970,1400081464,"274151322000068","019011112586793",40.30,36.00,0,339.34,478.81,195.4,186.7,0.738,63247.0,63247.0,1367,0,0,0,L,1151911521,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081316,606355.00
05/14/2014 11:31,0,7.088,ACTIVE,218.03,369.70,59.970,1400081464,"274151322000054","019011112586793",29.74,33.50,0,332.13,406.67,213.7,204.3,0.809,114977.1,114977.1,1360,0,0,0,L,1151911521,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400081318,606356.00
05/14/2014 11:45,1,7.123,ACTIVE,219.6,347.41,60.03,1400082305,"040051121000097","019011112586793",26.60,23,0.835,317.85,391.12,188.5,182.2,0.820,292804.79999999,292846.40000001,85,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082307,606357.00
05/14/2014 11:45,1,7.093,ACTIVE,219.0,341.96,60.03,1400082305,"040051121000095","019011112586793",24.09,19,0.757,316.93,384.25,170.0,164.5,0.741,256321.09999994,256358.89999994,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082248,606358.00
05/14/2014 11:45,1,4.618,ACTIVE,219.1,368.43,60.07,1400082305,"033051125000132","019011112586793",35.39,23,0.722,318.80,382.31,162.6,156.8,0.719,238618.39999948,238654.29999948,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082250,606359.00
05/14/2014 11:45,1,4.518,ACTIVE,218.9,327.65,60.07,1400082305,"033051125000135","019011112586793",35.56,21,0.711,319.60,381.52,159.9,154.7,0.706,234822.99999991,234858.59999993,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082253,606360.00
05/14/2014 11:45,1,7.054,ACTIVE,218.0,368.94,60.03,1400082305,"040051121000116","019011112586793",26.42,22,0.825,316.49,386.56,185.4,178.7,0.810,276666.99999987,276708.09999983,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082255,606361.00
05/14/2014 11:45,1,7.220,ACTIVE,218.8,352.79,60.03,1400082305,"040051121000068","019011112586793",24.10,21,0.768,318.56,384.21,173.2,167.0,0.765,261502.30000002,261540.60000002,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082258,606362.00
05/14/2014 11:45,1,4.750,ACTIVE,218.4,351.15,60.03,1400082305,"033051125000118","019011112586793",42.90,24,0.907,313.91,395.33,202.7,196.3,0.882,303737.30000002,303783.00000002,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082260,606363.00
05/14/2014 11:45,1,4.753,ACTIVE,218.8,388.99,60.07,1400082305,"033051125000150","019011112586793",42.97,21,0.904,313.95,395.30,203.2,196.3,0.880,306601.89999957,306647.79999955,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082262,606364.00
05/14/2014 11:45,1,7.151,ACTIVE,218.9,380.61,60.07,1400082305,"040051121000185","019011112586793",26.32,23,0.832,316.71,387.86,187.3,181.0,0.816,276633.90000003,276675.30000007,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082264,606365.00
05/14/2014 11:45,1,7.220,ACTIVE,218.6,371.98,60.03,1400082305,"040051121000195","019011112586793",26.35,25,0.838,317.84,388.10,189.3,181.6,0.823,279064.30000012,279106.00000011,379,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082266,606366.00
05/14/2014 11:45,0,7.369,ACTIVE,217.80,387.44,60.028,1400082305,"274151322000083","019011112586793",29.10,39.50,0,337.24,404.27,217.1,207.6,0.844,116811.6,116811.6,1392,0,0,0,L,1151911521,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082268,606367.00
05/14/2014 11:45,0,7.850,ACTIVE,219.39,365.19,59.996,1400082305,"274151322000076","019011112586793",29.66,38.20,0,341.45,408.78,235.8,225.7,0.902,118077.5,118077.5,1381,0,0,0,L,1151911521,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082270,606368.00
05/14/2014 11:45,0,4.973,ACTIVE,218.48,433.42,59.981,1400082305,"274151322000094","019011112586793",40.39,34.00,0,410.58,475.80,203.2,194.2,0.769,65478.9,65478.9,1391,0,0,0,L,1151911521,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082272,606369.00
05/14/2014 11:45,0,7.482,ACTIVE,218.71,365.80,59.965,1400082305,"274151322000052","019011112586793",29.06,38.60,0,338.74,404.87,220.1,210.5,0.840,116826.9,116826.9,1360,0,0,0,L,1151911521,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082274,606370.00
05/14/2014 11:45,0,7.475,ACTIVE,218.71,368.20,59.991,1400082305,"274151322000085","019011112586793",29.44,33.30,0,342.65,406.37,222.7,213.0,0.835,116239.8,116239.8,1351,0,0,0,L,1151911521,0,125.85,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082275,606371.00
05/14/2014 11:45,0,7.443,ACTIVE,218.48,367.00,59.991,1400082305,"274151322000087","019011112586793",27.39,58.00,0,339.95,401.86,206.3,197.2,0.787,112334.5,112334.5,1368,0,0,0,L,1151911521,0,125.17,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082277,606372.00
05/14/2014 11:45,0,7.398,ACTIVE,218.48,380.82,59.981,1400082305,"274151322000088","019011112586793",29.16,33.30,0,340.85,405.47,218.3,208.8,0.804,112284.7,112284.7,1355,0,0,0,L,1151911521,0,125.85,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082279,606373.00
05/14/2014 11:45,0,7.752,ACTIVE,218.03,378.12,59.991,1400082305,"274151322000095","019011112586793",29.62,37.80,0,338.14,408.18,232.3,222.3,0.857,116768.6,116768.6,1373,0,0,0,L,1151911521,0,125.62,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082281,606374.00
05/14/2014 11:45,0,4.713,ACTIVE,219.61,460.47,59.986,1400082305,"274151322000068","019011112586793",41.89,36.80,0,409.38,481.51,198.2,189.3,0.738,63291.5,63291.5,1368,0,0,0,L,1151911521,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082282,606375.00
05/14/2014 11:45,0,7.455,ACTIVE,218.71,360.08,60.002,1400082305,"274151322000054","019011112586793",29.32,34.00,0,337.54,406.07,221.3,211.7,0.826,115025.8,115025.8,1361,0,0,0,L,1151911521,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082284,606376.00
05/14/2014 11:45,1,7.117,ACTIVE,218.9,359.88,60.03,1400082303,"040051121000097","019011112586793",26.63,23,0.836,318.57,388.57,188.6,182.1,0.815,292846.40000001,292852.6,87,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082305,606377.00
05/14/2014 11:45,1,7.153,ACTIVE,218.5,377.88,60.03,1400082303,"040051121000095","019011112586793",23.88,19,0.756,318.48,382.88,170.0,164.3,0.746,256358.89999994,256364.39999994,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082308,606378.00
05/14/2014 11:45,1,4.632,ACTIVE,218.6,338.42,60.03,1400082303,"033051125000132","019011112586793",35.34,23,0.722,319.23,380.79,162.9,157.1,0.719,238654.29999948,238659.69999948,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082247,606379.00
05/14/2014 11:45,1,4.555,ACTIVE,219.1,341.69,60.03,1400082303,"033051125000135","019011112586793",35.32,21,0.712,320.02,382.49,160.1,155.2,0.705,234858.59999993,234863.99999991,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082250,606380.00
05/14/2014 11:45,1,7.079,ACTIVE,218.5,348.18,60.00,1400082303,"040051121000116","019011112586793",26.36,22,0.826,317.60,387.64,185.7,179.3,0.812,276708.09999983,276714.19999985,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082254,606381.00
05/14/2014 11:45,1,7.286,ACTIVE,218.7,324.49,60.03,1400082303,"040051121000068","019011112586793",23.88,21,0.768,318.12,385.27,173.1,167.2,0.760,261540.60000002,261546.50000002,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082257,606382.00
05/14/2014 11:45,1,4.775,ACTIVE,218.2,379.28,60.00,1400082303,"033051125000118","019011112586793",42.79,24,0.907,314.88,395.98,203.3,196.6,0.887,303783.00000002,303790.00000002,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082260,606383.00
05/14/2014 11:45,1,4.757,ACTIVE,218.3,338.90,60.03,1400082303,"033051125000150","019011112586793",42.88,22,0.908,315.37,395.26,203.0,197.2,0.882,306647.79999955,306654.69999959,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082264,606384.00
05/14/2014 11:45,1,7.167,ACTIVE,218.6,343.65,60.00,1400082303,"040051121000185","019011112586793",26.28,23,0.831,319.12,387.97,187.4,180.6,0.818,276675.30000007,276681.90000003,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082267,606385.00
05/14/2014 11:45,1,7.275,ACTIVE,218.4,336.45,60.00,1400082303,"040051121000195","019011112586793",26.15,25,0.837,318.72,388.57,189.3,181.9,0.827,279106.00000011,279112.60000007,381,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082270,606386.00
05/14/2014 11:45,0,7.465,ACTIVE,217.35,379.32,59.959,1400082303,"274151322000083","019011112586793",28.77,39.50,0,342.05,404.27,217.3,207.9,0.871,116819.3,116819.3,1393,0,0,0,L,1151911521,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082273,606387.00
05/14/2014 11:45,0,7.807,ACTIVE,218.93,387.74,59.965,1400082303,"274151322000076","019011112586793",29.80,38.80,0,341.75,408.18,235.7,225.5,0.906,118085.9,118085.9,1382,0,0,0,L,1151911521,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082276,606388.00
05/14/2014 11:45,0,4.838,ACTIVE,218.48,441.24,59.965,1400082303,"274151322000094","019011112586793",41.21,33.30,0,415.39,474.90,201.7,192.8,0.769,65486.1,65486.1,1392,0,0,0,L,1151911521,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082279,606389.00
05/14/2014 11:45,0,7.529,ACTIVE,218.93,382.63,59.970,1400082303,"274151322000052","019011112586793",28.86,39.30,0,341.75,404.57,220.0,210.4,0.835,116834.8,116834.8,1361,0,0,0,L,1151911521,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082281,606390.00
05/14/2014 11:45,0,7.428,ACTIVE,218.71,380.52,59.975,1400082303,"274151322000085","019011112586793",29.62,33.80,0,342.65,406.07,222.7,213.1,0.831,116247.9,116247.9,1352,0,0,0,L,1151911521,0,125.85,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082284,606391.00
05/14/2014 11:45,0,7.418,ACTIVE,218.48,381.12,59.970,1400082303,"274151322000087","019011112586793",27.57,58.00,0,341.75,402.16,206.9,197.7,0.791,112342.0,112342.0,1369,0,0,0,L,1151911521,0,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082287,606392.00
05/14/2014 11:45,0,7.480,ACTIVE,218.48,363.69,59.970,1400082303,"274151322000088","019011112586793",28.82,33.30,0,341.75,404.87,218.3,208.7,0.809,112292.7,112292.7,1356,0,0,0,L,1151911521,0,125.62,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082289,606393.00
05/14/2014 11:45,0,7.793,ACTIVE,218.26,375.71,59.970,1400082303,"274151322000095","019011112586793",29.54,38.00,0,341.75,407.57,232.9,222.9,0.853,116777.2,116777.2,1374,0,0,0,L,1151911521,0,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082292,606394.00
05/14/2014 11:45,0,4.848,ACTIVE,219.61,455.97,59.975,1400082303,"274151322000068","019011112586793",41.19,36.80,0,410.58,480.91,201.3,192.4,0.756,63299.0,63299.0,1369,0,0,0,L,1151911521,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082295,606395.00
05/14/2014 11:45,0,7.471,ACTIVE,218.71,360.08,59.975,1400082303,"274151322000054","019011112586793",29.28,33.80,0,341.75,406.37,221.5,211.8,0.822,115034.1,115034.1,1362,0,0,0,L,1151911521,0,125.40,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082297,606396.00
05/14/2014 11:45,1,7.148,ACTIVE,221.3,382.14,60.00,1400082309,"040051121000097","019011112586793",26.51,23,0.829,318.47,390.26,188.5,181.8,0.815,292852.6,292856.29999999,89,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082505,606397.00
05/14/2014 11:45,1,7.155,ACTIVE,220.4,362.66,60.03,1400082309,"040051121000095","019011112586793",23.87,19,0.751,318.70,384.75,169.9,164.5,0.734,256364.39999994,256367.89999994,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082508,606398.00
05/14/2014 11:45,1,4.622,ACTIVE,221.2,360.54,60.03,1400082309,"033051125000132","019011112586793",35.41,23,0.714,320.04,385.09,162.8,157.1,0.712,238659.69999948,238662.99999948,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082511,606399.00
05/14/2014 11:45,1,4.569,ACTIVE,221.0,378.89,60.03,1400082309,"033051125000135","019011112586793",35.21,21,0.705,320.72,383.95,160.1,154.9,0.696,234863.99999991,234867.1999999,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082514,606400.00
05/14/2014 11:45,1,7.056,ACTIVE,220.2,375.86,60.03,1400082309,"040051121000116","019011112586793",26.46,22,0.819,317.92,390.00,185.8,179.1,0.810,276714.19999985,276717.89999984,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082516,606401.00
05/14/2014 11:45,1,7.282,ACTIVE,220.5,382.07,60.03,1400082309,"040051121000068","019011112586793",23.90,21,0.762,319.57,386.70,173.2,166.9,0.755,261546.50000002,261549.80000002,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082519,606402.00
05/14/2014 11:45,1,4.788,ACTIVE,220.5,383.17,60.00,1400082309,"033051125000118","019011112586793",42.72,24,0.894,314.86,396.58,203.5,195.5,0.882,303790.00000002,303793.90000002,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082521,606403.00
05/14/2014 11:45,1,4.765,ACTIVE,221.1,343.45,60.00,1400082309,"033051125000150","019011112586793",42.82,22,0.894,314.93,396.97,203.0,196.5,0.873,306654.69999959,306658.59999957,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082524,606404.00
05/14/2014 11:45,1,7.214,ACTIVE,221.3,384.03,60.03,1400082309,"040051121000185","019011112586793",26.11,23,0.826,319.14,390.53,187.4,181.6,0.807,276681.90000003,276685.40000003,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082526,606405.00
05/14/2014 11:45,1,7.274,ACTIVE,220.2,362.08,60.00,1400082309,"040051121000195","019011112586793",26.19,25,0.832,318.39,390.85,189.5,182.2,0.814,279112.60000007,279116.00000011,383,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082528,606406.00
05/14/2014 11:45,0,7.430,ACTIVE,219.84,370.60,59.959,1400082309,"274151322000083","019011112586793",28.90,40.20,0,340.85,404.27,217.3,207.8,0.853,116823.2,116823.2,1394,0,0,0,L,1151911521,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082530,606407.00
05/14/2014 11:45,0,7.914,ACTIVE,220.74,389.54,59.954,1400082309,"274151322000076","019011112586793",29.46,38.40,0,342.35,407.87,236.1,226.0,0.906,118090.0,118090.0,1383,0,0,0,L,1151911521,0,126.53,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082532,606408.00
05/14/2014 11:45,0,5.021,ACTIVE,219.84,451.76,59.959,1400082309,"274151322000094","019011112586793",40.14,33.50,0,412.68,474.00,204.1,195.1,0.773,65489.7,65489.7,1393,0,0,0,L,1151911521,0,125.62,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082534,606409.00
05/14/2014 11:45,0,7.500,ACTIVE,220.06,381.12,59.959,1400082309,"274151322000052","019011112586793",29.00,39.80,0,341.15,405.17,220.2,210.6,0.818,116838.5,116838.5,1362,0,0,0,L,1151911521,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082535,606410.00
05/14/2014 11:45,0,7.500,ACTIVE,220.06,369.10,59.938,1400082309,"274151322000085","019011112586793",29.38,34.00,0,341.45,405.17,223.1,213.4,0.835,116251.6,116251.6,1353,0,0,0,L,1151911521,0,126.75,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082537,606411.00
05/14/2014 11:45,0,7.449,ACTIVE,219.84,382.03,59.959,1400082309,"274151322000087","019011112586793",27.45,58.80,0,341.75,401.86,206.9,197.8,0.778,112345.4,112345.4,1370,0,0,0,L,1151911521,0,126.07,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082539,606412.00
05/14/2014 11:45,0,7.436,ACTIVE,219.61,357.98,59.965,1400082309,"274151322000088","019011112586793",29.06,34.30,0,341.75,404.57,218.8,209.2,0.778,112296.2,112296.2,1357,0,0,0,L,1151911521,0,126.75,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082540,606413.00
05/14/2014 11:45,0,7.822,ACTIVE,219.61,382.33,59.970,1400082309,"274151322000095","019011112586793",29.44,38.20,0,341.15,407.27,233.1,223.0,0.853,116780.9,116780.9,1375,0,0,0,L,1151911521,0,126.07,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082542,606414.00
05/14/2014 11:45,0,4.898,ACTIVE,220.74,454.16,59.965,1400082309,"274151322000068","019011112586793",40.93,36.30,0,412.38,474.30,202.1,193.1,0.751,63302.2,63302.2,1370,0,0,0,L,1151911521,0,126.53,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082544,606415.00
05/14/2014 11:45,0,7.475,ACTIVE,219.84,369.10,59.959,1400082309,"274151322000054","019011112586793",29.30,34.50,0,341.15,406.07,221.5,211.8,0.822,115037.5,115037.5,1363,0,0,0,L,1151911521,0,126.07,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400082546,606416.00
05/14/2014 12:01,1,7.310,ACTIVE,218.4,323.83,60.03,1400083264,"040051121000097","019011112586793",26.47,23,0.856,317.33,391.17,192.6,185.3,0.845,292856.29999999,292894.90000001,91,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083266,606417.00
05/14/2014 12:01,1,7.283,ACTIVE,217.9,325.30,60.03,1400083264,"040051121000095","019011112586793",23.96,20,0.780,317.49,386.44,173.7,168.5,0.759,256367.89999994,256402.69999994,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083268,606418.00
05/14/2014 12:01,1,4.741,ACTIVE,218.5,326.77,60.03,1400083264,"033051125000132","019011112586793",35.17,24,0.738,281.80,445.87,165.9,160.2,0.731,238662.99999948,238696.19999948,127,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083271,606419.00
05/14/2014 12:01,1,4.665,ACTIVE,218.3,326.71,60.03,1400083264,"033051125000135","019011112586793",35.19,22,0.729,319.58,383.64,163.3,158.3,0.720,234867.1999999,234900.09999994,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083273,606420.00
05/14/2014 12:01,1,7.272,ACTIVE,217.6,381.77,60.03,1400083264,"040051121000116","019011112586793",26.18,22,0.845,268.61,462.73,189.4,182.5,0.828,276717.89999984,276755.69999985,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083276,606421.00
05/14/2014 12:01,1,7.376,ACTIVE,218.1,374.10,60.03,1400083264,"040051121000068","019011112586793",24.08,22,0.787,283.08,440.63,176.7,170.1,0.778,261549.80000002,261585.10000002,87,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083278,606422.00
05/14/2014 12:01,1,5.641,ACTIVE,218.4,386.73,60.03,1400083264,"033051125000118","019011112586793",36.16,24,0.907,295.11,418.75,202.9,196.2,0.888,303793.90000002,303835.10000002,162,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083280,606423.00
05/14/2014 12:01,1,5.624,ACTIVE,218.6,361.15,60.00,1400083264,"033051125000150","019011112586793",36.29,22,0.905,315.12,398.21,203.1,196.5,0.883,306658.59999957,306699.89999958,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083282,606424.00
05/14/2014 12:01,1,7.367,ACTIVE,218.4,355.03,60.03,1400083264,"040051121000185","019011112586793",26.13,24,0.854,317.07,391.42,191.6,185.1,0.834,276685.40000003,276723.70000004,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083285,606425.00
05/14/2014 12:01,1,7.442,ACTIVE,217.4,369.69,60.00,1400083264,"040051121000195","019011112586793",26.09,26,0.858,278.18,457.29,193.2,185.1,0.843,279116.00000011,279154.60000007,385,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083287,606426.00
05/14/2014 12:01,0,7.627,ACTIVE,218.71,370.60,59.981,1400083264,"274151322000083","019011112586793",28.75,40.80,0,327.02,415.09,222.1,212.4,0.857,116867.3,116867.3,1395,0,0,0,L,1151911521,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083288,606427.00
05/14/2014 12:01,0,8.057,ACTIVE,220.06,377.82,59.981,1400083264,"274151322000076","019011112586793",29.48,40.40,0,340.85,409.38,240.5,230.2,0.919,118137.9,118137.9,1384,0,0,0,L,1151911521,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083290,606428.00
05/14/2014 12:01,0,5.111,ACTIVE,218.93,432.52,59.981,1400083264,"274151322000094","019011112586793",40.33,34.80,0,403.07,477.01,207.2,198.0,0.791,65530.9,65530.9,1394,0,0,0,L,1151911521,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083292,606429.00
05/14/2014 12:01,0,7.691,ACTIVE,218.93,361.29,59.981,1400083264,"274151322000052","019011112586793",28.86,40.40,0,340.55,405.77,224.7,214.9,0.857,116883.2,116883.2,1363,0,0,0,L,1151911521,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083294,606430.00
05/14/2014 12:01,0,7.658,ACTIVE,219.39,366.40,59.975,1400083264,"274151322000085","019011112586793",29.38,35.60,0,341.15,407.27,227.9,218.0,0.849,116296.9,116296.9,1354,0,0,0,L,1151911521,0,125.85,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083296,606431.00
05/14/2014 12:01,0,7.561,ACTIVE,218.93,368.50,59.981,1400083264,"274151322000087","019011112586793",27.47,60.30,0,341.15,403.37,210.1,200.8,0.795,112387.3,112387.3,1371,0,0,0,L,1151911521,0,125.17,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083297,606432.00
05/14/2014 12:01,0,7.555,ACTIVE,218.93,377.22,59.986,1400083264,"274151322000088","019011112586793",29.10,35.00,0,341.15,405.77,222.8,213.2,0.826,112340.5,112340.5,1358,0,0,0,L,1151911521,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083299,606433.00
05/14/2014 12:01,0,8.053,ACTIVE,219.16,375.71,59.975,1400083264,"274151322000095","019011112586793",29.16,39.50,0,339.65,408.78,237.8,227.6,0.884,116828.2,116828.2,1376,0,0,0,L,1151911521,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083301,606434.00
05/14/2014 12:01,0,5.012,ACTIVE,220.29,460.17,59.975,1400083264,"274151322000068","019011112586793",40.95,37.50,0,409.68,479.41,207.9,198.8,0.773,63343.5,63343.5,1371,0,0,0,L,1151911521,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083302,606435.00
05/14/2014 12:01,0,7.703,ACTIVE,219.16,387.74,59.970,1400083264,"274151322000054","019011112586793",29.00,35.20,0,340.85,407.27,226.1,216.3,0.853,115082.5,115082.5,1364,0,0,0,L,1151911521,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400083304,606436.00
05/14/2014 12:15,1,7.436,ACTIVE,217.7,372.65,60.03,1400084103,"040051121000097","019011112586793",26.44,24,0.869,316.27,389.75,195.6,188.0,0.854,292894.90000001,292938.40000001,93,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084105,606437.00
05/14/2014 12:15,1,7.506,ACTIVE,217.5,344.61,60.00,1400084103,"040051121000095","019011112586793",23.51,20,0.786,316.26,384.39,175.6,169.4,0.773,256402.69999994,256442.19999994,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084108,606438.00
05/14/2014 12:15,1,4.828,ACTIVE,218.3,373.27,60.00,1400084103,"033051125000132","019011112586793",35.20,24,0.752,317.60,383.33,169.1,163.3,0.745,238696.19999948,238733.69999948,129,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084110,606439.00
05/14/2014 12:15,1,4.754,ACTIVE,218.2,353.36,60.03,1400084103,"033051125000135","019011112586793",35.06,22,0.740,317.80,383.06,165.8,160.6,0.730,234900.09999994,234937.1999999,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084112,606440.00
05/14/2014 12:15,1,7.432,ACTIVE,217.2,324.62,60.00,1400084103,"040051121000116","019011112586793",26.11,22,0.863,315.25,389.32,193.1,185.8,0.846,276755.69999985,276798.69999985,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084115,606441.00
05/14/2014 12:15,1,7.582,ACTIVE,218.2,378.50,60.00,1400084103,"040051121000068","019011112586793",23.78,22,0.800,316.37,386.12,179.4,173.4,0.788,261585.10000002,261625.00000002,89,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084117,606442.00
05/14/2014 12:15,1,4.703,ACTIVE,217.7,379.17,60.00,1400084103,"033051125000118","019011112586793",43.41,24,0.904,310.56,396.56,203.1,196.3,0.877,303835.10000002,303880.60000002,164,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084119,606443.00
