ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2014 12:15,1,5.760,ACTIVE,218.4,376.03,60.00,1400084103,"033051125000150","019011112586793",35.42,23,0.904,313.51,391.54,203.0,196.4,0.886,306699.89999958,306745.4999996,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084121,606444.00
05/14/2014 12:15,1,7.532,ACTIVE,218.1,382.84,60.00,1400084103,"040051121000185","019011112586793",25.97,24,0.867,316.86,389.75,194.7,188.1,0.852,276723.70000004,276767.20000004,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084124,606445.00
05/14/2014 12:15,1,7.615,ACTIVE,217.5,374.68,60.00,1400084103,"040051121000195","019011112586793",26.00,26,0.874,316.36,389.80,197.0,189.3,0.856,279154.60000007,279198.20000009,387,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084126,606446.00
05/14/2014 12:15,0,7.766,ACTIVE,218.71,365.49,59.933,1400084103,"274151322000083","019011112586793",28.78,41.80,0,336.64,406.67,226.1,216.3,0.902,116917.4,116917.4,1396,0,0,0,L,1151911521,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084128,606447.00
05/14/2014 12:15,0,8.164,ACTIVE,220.06,387.74,59.938,1400084103,"274151322000076","019011112586793",29.52,40.80,0,340.55,411.78,243.9,233.5,0.928,118192.0,118192.0,1385,0,0,0,L,1151911521,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084130,606448.00
05/14/2014 12:15,0,5.133,ACTIVE,219.16,435.23,59.959,1400084103,"274151322000094","019011112586793",40.63,35.00,0,409.38,478.21,210.3,201.0,0.795,65577.6,65577.6,1395,0,0,0,L,1151911521,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084131,606449.00
05/14/2014 12:15,0,7.844,ACTIVE,219.39,365.49,59.965,1400084103,"274151322000052","019011112586793",28.75,41.50,0,340.55,407.57,228.2,218.4,0.866,116933.8,116933.8,1364,0,0,0,L,1151911521,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084133,606450.00
05/14/2014 12:15,0,7.832,ACTIVE,219.39,372.11,59.944,1400084103,"274151322000085","019011112586793",29.16,36.00,0,341.15,409.68,231.0,221.0,0.866,116348.1,116348.1,1355,0,0,0,L,1151911521,0,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084135,606451.00
05/14/2014 12:15,0,7.752,ACTIVE,218.93,382.03,59.970,1400084103,"274151322000087","019011112586793",27.31,62.80,0,338.14,404.87,214.5,205.1,0.804,112434.7,112434.7,1372,0,0,0,L,1151911521,0,124.94,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084136,606452.00
05/14/2014 12:15,0,7.758,ACTIVE,218.93,381.42,59.959,1400084103,"274151322000088","019011112586793",28.77,36.00,0,340.55,406.97,225.9,216.1,0.835,112390.6,112390.6,1359,0,0,0,L,1151911521,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084138,606453.00
05/14/2014 12:15,0,8.105,ACTIVE,218.71,360.99,59.954,1400084103,"274151322000095","019011112586793",29.50,40.80,0,336.64,411.48,242.0,231.6,0.902,116881.8,116881.8,1377,0,0,0,L,1151911521,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084140,606454.00
05/14/2014 12:15,0,5.260,ACTIVE,219.84,446.95,59.954,1400084103,"274151322000068","019011112586793",39.72,38.80,0,409.68,481.51,210.2,201.0,0.795,63390.2,63390.2,1372,0,0,0,L,1151911521,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084142,606455.00
05/14/2014 12:15,0,7.789,ACTIVE,219.39,366.70,59.959,1400084103,"274151322000054","019011112586793",29.08,35.60,0,339.34,408.48,229.3,219.4,0.862,115133.3,115133.3,1365,0,0,0,L,1151911521,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400084143,606456.00
05/14/2014 12:30,1,7.642,ACTIVE,218.2,385.99,60.03,1400085003,"040051121000097","019011112586793",26.54,23,0.895,316.61,391.97,201.8,193.9,0.876,292938.40000001,292985.99999997,95,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085005,606457.00
05/14/2014 12:30,1,7.611,ACTIVE,217.7,343.17,60.00,1400085003,"040051121000095","019011112586793",23.96,20,0.813,316.55,385.72,181.5,175.7,0.795,256442.19999994,256485.19999994,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085007,606458.00
05/14/2014 12:30,1,4.933,ACTIVE,218.4,377.92,60.03,1400085003,"033051125000132","019011112586793",35.46,24,0.773,319.08,383.24,174.1,167.8,0.766,238733.69999948,238774.79999948,131,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085010,606459.00
05/14/2014 12:30,1,4.853,ACTIVE,218.2,342.16,60.03,1400085003,"033051125000135","019011112586793",35.42,22,0.763,317.07,383.50,171.0,165.4,0.752,234937.1999999,234977.79999992,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085012,606460.00
05/14/2014 12:30,1,7.575,ACTIVE,217.8,374.39,60.03,1400085003,"040051121000116","019011112586793",26.36,22,0.886,316.03,389.96,198.7,191.7,0.869,276798.69999985,276845.79999987,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085014,606461.00
05/14/2014 12:30,1,7.794,ACTIVE,218.5,378.71,60.03,1400085003,"040051121000068","019011112586793",23.85,22,0.822,317.73,386.49,184.9,178.5,0.804,261625.00000002,261668.80000002,91,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085017,606462.00
05/14/2014 12:30,1,4.656,ACTIVE,218.0,363.46,60.03,1400085003,"033051125000118","019011112586793",43.92,24,0.905,311.49,397.88,203.4,195.8,0.891,303880.60000002,303929.70000002,166,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085019,606463.00
05/14/2014 12:30,1,5.907,ACTIVE,218.1,371.28,60.03,1400085003,"033051125000150","019011112586793",34.51,23,0.905,316.19,391.52,202.9,195.5,0.887,306745.4999996,306794.39999958,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085021,606464.00
05/14/2014 12:30,1,7.718,ACTIVE,218.5,373.30,60.00,1400085003,"040051121000185","019011112586793",26.14,24,0.894,317.55,390.99,200.8,194.0,0.873,276767.20000004,276814.80000006,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085023,606465.00
05/14/2014 12:30,1,7.790,ACTIVE,218.3,344.15,60.03,1400085003,"040051121000195","019011112586793",26.19,26,0.901,316.97,390.81,203.0,195.2,0.882,279198.20000009,279246.0000001,389,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085026,606466.00
05/14/2014 12:30,0,7.947,ACTIVE,218.71,378.12,59.970,1400085003,"274151322000083","019011112586793",29.00,42.50,0,337.24,408.78,233.3,223.2,0.919,116972.2,116972.2,1397,0,0,0,L,1151911521,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085027,606467.00
05/14/2014 12:30,0,8.410,ACTIVE,220.06,385.93,59.975,1400085003,"274151322000076","019011112586793",29.60,41.80,0,340.55,412.98,252.0,241.3,0.963,118251.3,118251.3,1386,0,0,0,L,1151911521,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085029,606468.00
05/14/2014 12:30,0,5.312,ACTIVE,219.16,437.63,59.970,1400085003,"274151322000094","019011112586793",40.33,35.20,0,409.38,482.12,217.3,207.8,0.840,65628.7,65628.7,1396,0,0,0,L,1151911521,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085031,606469.00
05/14/2014 12:30,0,7.988,ACTIVE,219.16,362.49,59.981,1400085003,"274151322000052","019011112586793",29.14,42.30,0,340.55,409.38,235.8,225.7,0.902,116989.2,116989.2,1365,0,0,0,L,1151911521,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085032,606470.00
05/14/2014 12:30,0,8.006,ACTIVE,218.93,360.69,59.959,1400085003,"274151322000085","019011112586793",29.50,36.30,0,341.45,409.98,238.8,228.5,0.902,116404.3,116404.3,1356,0,0,0,L,1151911521,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085034,606471.00
05/14/2014 12:30,0,7.908,ACTIVE,219.39,381.42,59.970,1400085003,"274151322000087","019011112586793",27.67,65.00,0,341.75,406.07,221.4,211.8,0.826,112486.7,112486.7,1373,0,0,0,L,1151911521,0,125.62,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085036,606472.00
05/14/2014 12:30,0,7.947,ACTIVE,219.39,376.01,59.938,1400085003,"274151322000088","019011112586793",29.04,36.00,0,341.15,408.78,233.6,223.5,0.862,112445.5,112445.5,1360,0,0,0,L,1151911521,0,126.30,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085038,606473.00
05/14/2014 12:30,0,8.299,ACTIVE,218.93,359.78,59.970,1400085003,"274151322000095","019011112586793",29.76,41.00,0,336.94,412.98,249.9,239.3,0.919,116940.6,116940.6,1378,0,0,0,L,1151911521,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085039,606474.00
05/14/2014 12:30,0,5.277,ACTIVE,220.29,439.74,59.981,1400085003,"274151322000068","019011112586793",40.89,38.60,0,412.08,484.22,217.3,207.8,0.813,63441.4,63441.4,1373,0,0,0,L,1151911521,0,126.07,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085041,606475.00
05/14/2014 12:30,0,7.996,ACTIVE,219.84,368.50,59.970,1400085003,"274151322000054","019011112586793",29.30,36.30,0,340.55,410.28,237.0,226.8,0.871,115189.0,115189.0,1366,0,0,0,L,1151911521,0,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085043,606476.00
05/14/2014 12:45,1,7.664,ACTIVE,217.8,321.07,60.03,1400085903,"040051121000097","019011112586793",26.63,23,0.905,303.42,451.87,203.1,195.8,0.883,292985.99999997,293034.29999998,97,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085906,606477.00
05/14/2014 12:45,1,7.699,ACTIVE,217.6,370.93,60.03,1400085903,"040051121000095","019011112586793",23.77,20,0.815,300.80,444.57,182.1,176.5,0.801,256485.19999994,256528.99999994,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085908,606478.00
05/14/2014 12:45,1,5.040,ACTIVE,217.8,333.10,60.00,1400085903,"033051125000132","019011112586793",34.89,24,0.778,304.57,449.38,175.0,168.4,0.773,238774.79999948,238816.69999948,133,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085910,606479.00
05/14/2014 12:45,1,4.949,ACTIVE,217.5,322.51,60.00,1400085903,"033051125000135","019011112586793",35.00,22,0.772,303.89,448.12,172.3,167.1,0.759,234977.79999992,235019.1999999,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085912,606480.00
05/14/2014 12:45,1,7.670,ALERT,216.9,324.51,60.00,1400085903,"040051121000116","019011112586793",26.25,22,0.898,287.42,450.33,200.4,193.6,0.882,276845.79999987,276893.49999986,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400085915,606481.00
05/14/2014 12:45,1,7.868,ACTIVE,217.7,340.64,60.00,1400085903,"040051121000068","019011112586793",23.73,22,0.828,304.93,447.59,185.8,179.1,0.816,261668.80000002,261713.10000002,93,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085917,606482.00
05/14/2014 12:45,1,4.640,ACTIVE,216.9,333.48,60.03,1400085903,"033051125000118","019011112586793",43.89,24,0.912,307.59,451.05,202.6,196.3,0.885,303929.70000002,303978.20000002,168,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085920,606483.00
05/14/2014 12:45,1,4.587,ACTIVE,217.8,361.70,60.00,1400085903,"033051125000150","019011112586793",44.12,22,0.904,304.10,450.79,201.3,195.1,0.888,306794.39999958,306842.89999958,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085922,606484.00
05/14/2014 12:45,1,7.956,ALERT,217.9,386.64,60.03,1400085903,"040051121000185","019011112586793",25.64,24,0.906,303.40,448.36,203.0,196.2,0.886,276814.80000006,276863.00000005,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400085925,606485.00
05/14/2014 12:45,1,8.209,ACTIVE,216.9,319.11,60.03,1400085903,"040051121000195","019011112586793",24.86,26,0.904,302.86,448.16,203.1,194.8,0.889,279246.0000001,279294.30000011,391,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085927,606486.00
05/14/2014 12:45,0,8.057,ACTIVE,217.58,373.01,59.965,1400085903,"274151322000083","019011112586793",28.94,42.80,0,332.73,408.78,235.9,225.7,0.946,117028.0,117028.0,1398,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085929,606487.00
05/14/2014 12:45,0,8.330,ACTIVE,218.93,370.00,59.965,1400085903,"274151322000076","019011112586793",30.16,41.80,0,331.83,413.89,254.1,243.3,0.981,118311.6,118311.6,1387,0,0,0,L,1151911521,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085931,606488.00
05/14/2014 12:45,0,5.344,ACTIVE,218.03,449.35,59.965,1400085903,"274151322000094","019011112586793",40.71,35.80,0,354.07,479.71,221.3,211.7,0.849,65680.8,65680.8,1397,0,0,0,L,1151911521,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085932,606489.00
05/14/2014 12:45,0,8.242,ACTIVE,218.26,374.81,59.991,1400085903,"274151322000052","019011112586793",28.80,42.30,0,329.13,409.68,240.2,230.0,0.915,117045.5,117045.5,1366,0,0,0,L,1151911521,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085934,606490.00
05/14/2014 12:45,0,7.869,ACTIVE,218.03,383.83,59.970,1400085903,"274151322000085","019011112586793",29.62,36.80,0,328.82,410.88,235.9,225.7,0.884,116461.3,116461.3,1357,0,0,0,L,1151911521,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085936,606491.00
05/14/2014 12:45,0,8.188,ACTIVE,217.80,383.83,59.975,1400085903,"274151322000087","019011112586793",27.25,67.00,0,334.24,406.97,225.7,216.0,0.862,112539.5,112539.5,1374,0,0,0,L,1151911521,0,124.49,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085938,606492.00
05/14/2014 12:45,0,8.096,ACTIVE,217.80,390.44,59.970,1400085903,"274151322000088","019011112586793",28.84,35.60,0,328.22,409.68,236.2,226.1,0.879,112501.2,112501.2,1361,0,0,0,L,1151911521,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085939,606493.00
05/14/2014 12:45,0,8.576,ACTIVE,217.80,390.74,59.959,1400085903,"274151322000095","019011112586793",29.14,40.80,0,326.42,413.29,252.8,242.0,0.941,117000.3,117000.3,1379,0,0,0,L,1151911521,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085941,606494.00
05/14/2014 12:45,0,5.334,ACTIVE,218.93,448.75,59.959,1400085903,"274151322000068","019011112586793",40.10,38.80,0,366.70,483.92,217.8,208.3,0.826,63493.5,63493.5,1374,0,0,0,L,1151911521,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085943,606495.00
05/14/2014 12:45,0,8.121,ACTIVE,218.03,389.84,59.975,1400085903,"274151322000054","019011112586793",29.24,36.00,0,327.32,410.88,240.4,230.1,0.902,115245.6,115245.6,1367,0,0,0,L,1151911521,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085945,606496.00
05/14/2014 12:45,1,7.753,ACTIVE,217.7,333.20,60.03,1400085903,"040051121000097","019011112586793",26.30,24,0.905,314.90,392.49,202.9,194.9,0.880,293034.29999998,293040.99999997,99,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085906,606497.00
05/14/2014 12:45,1,7.741,ACTIVE,217.3,341.37,60.00,1400085903,"040051121000095","019011112586793",23.62,20,0.816,315.72,384.92,181.9,175.9,0.801,256528.99999994,256534.99999994,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085908,606498.00
05/14/2014 12:45,1,5.024,ACTIVE,217.6,349.18,60.00,1400085903,"033051125000132","019011112586793",34.91,24,0.776,317.47,384.01,174.5,168.0,0.770,238816.69999948,238822.29999948,135,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085910,606499.00
05/14/2014 12:45,1,4.958,ACTIVE,217.9,361.44,60.03,1400085903,"033051125000135","019011112586793",34.85,22,0.769,317.35,383.73,171.9,166.7,0.753,235019.1999999,235024.79999992,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085913,606500.00
05/14/2014 12:45,1,7.704,ACTIVE,216.8,374.00,60.03,1400085903,"040051121000116","019011112586793",26.03,23,0.893,314.47,390.79,199.5,192.2,0.877,276893.49999986,276899.99999986,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085915,606501.00
05/14/2014 12:45,1,7.845,ACTIVE,217.8,382.40,60.03,1400085903,"040051121000068","019011112586793",23.73,22,0.824,315.38,386.08,185.3,178.7,0.813,261713.10000002,261719.10000002,95,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085917,606502.00
05/14/2014 12:45,1,4.676,ACTIVE,217.4,374.55,60.03,1400085903,"033051125000118","019011112586793",43.73,24,0.913,311.04,398.50,203.5,197.5,0.886,303978.20000002,303984.80000002,170,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085919,606503.00
05/14/2014 12:45,1,4.656,ACTIVE,217.8,383.09,60.03,1400085903,"033051125000150","019011112586793",43.87,22,0.911,312.99,401.14,203.2,197.3,0.893,306842.89999958,306849.39999958,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085921,606504.00
05/14/2014 12:45,1,7.803,ACTIVE,217.8,331.43,60.03,1400085903,"040051121000185","019011112586793",26.00,24,0.902,315.81,391.16,201.8,194.4,0.880,276863.00000005,276869.70000004,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085924,606505.00
05/14/2014 12:45,1,7.693,ACTIVE,216.4,337.24,60.03,1400085903,"040051121000195","019011112586793",26.54,26,0.907,315.72,390.49,203.1,194.7,0.888,279294.30000011,279300.80000011,393,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085926,606506.00
05/14/2014 12:45,0,8.102,ACTIVE,217.80,370.90,59.981,1400085903,"274151322000083","019011112586793",28.53,42.30,0,335.14,407.87,233.8,223.8,0.924,117035.5,117035.5,1399,0,0,0,L,1151911521,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085928,606507.00
05/14/2014 12:45,0,8.449,ACTIVE,219.39,393.15,60.002,1400085903,"274151322000076","019011112586793",29.54,42.30,0,342.35,413.29,252.6,241.8,0.981,118319.7,118319.7,1388,0,0,0,L,1151911521,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085930,606508.00
05/14/2014 12:45,0,5.391,ACTIVE,218.26,430.42,59.965,1400085903,"274151322000094","019011112586793",39.96,35.60,0,413.89,474.30,218.9,209.4,0.840,65687.8,65687.8,1398,0,0,0,L,1151911521,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085931,606509.00
05/14/2014 12:45,0,8.088,ACTIVE,218.71,361.29,59.996,1400085903,"274151322000052","019011112586793",28.86,42.50,0,339.95,409.08,236.2,226.1,0.897,117053.1,117053.1,1367,0,0,0,L,1151911521,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085933,606510.00
05/14/2014 12:45,0,8.105,ACTIVE,218.48,383.53,59.970,1400085903,"274151322000085","019011112586793",29.22,37.00,0,342.65,410.28,239.8,229.5,0.897,116469.0,116469.0,1358,0,0,0,L,1151911521,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085935,606511.00
05/14/2014 12:45,0,7.996,ACTIVE,218.26,372.41,59.991,1400085903,"274151322000087","019011112586793",27.37,67.70,0,342.35,405.47,221.5,211.9,0.844,112546.6,112546.6,1375,0,0,0,L,1151911521,0,124.72,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085936,606512.00
05/14/2014 12:45,0,7.943,ACTIVE,218.26,363.09,59.991,1400085903,"274151322000088","019011112586793",29.12,36.50,0,342.35,408.48,234.1,224.0,0.871,112508.8,112508.8,1362,0,0,0,L,1151911521,0,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085938,606513.00
05/14/2014 12:45,0,8.480,ACTIVE,217.80,362.79,60.012,1400085903,"274151322000095","019011112586793",29.22,41.50,0,336.34,412.08,250.9,240.2,0.932,117008.4,117008.4,1380,0,0,0,L,1151911521,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085940,606514.00
05/14/2014 12:45,0,5.195,ACTIVE,219.39,465.89,59.981,1400085903,"274151322000068","019011112586793",41.29,38.80,0,413.89,484.52,217.9,208.4,0.818,63500.5,63500.5,1375,0,0,0,L,1151911521,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085942,606515.00
05/14/2014 12:45,0,8.107,ACTIVE,218.48,391.34,59.991,1400085903,"274151322000054","019011112586793",29.04,36.30,0,342.05,409.98,238.1,227.9,0.893,115253.2,115253.2,1368,0,0,0,L,1151911521,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400085943,606516.00
05/14/2014 13:00,1,7.875,ACTIVE,219.0,343.58,60.03,1400086803,"040051121000097","019011112586793",26.07,23,0.907,301.10,450.36,204.3,196.8,0.887,293040.99999997,293082.49999997,101,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086806,606517.00
05/14/2014 13:00,1,7.782,ACTIVE,218.0,378.28,60.07,1400086803,"040051121000095","019011112586793",23.48,20,0.812,298.70,446.49,181.8,175.7,0.797,256534.99999994,256572.99999994,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086808,606518.00
05/14/2014 13:00,1,5.049,ACTIVE,218.8,380.13,60.03,1400086803,"033051125000132","019011112586793",35.31,24,0.787,303.30,452.63,177.4,170.9,0.780,238822.29999948,238858.59999948,137,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086811,606519.00
05/14/2014 13:00,1,4.991,ACTIVE,218.3,375.07,60.03,1400086803,"033051125000135","019011112586793",35.30,22,0.782,304.46,452.16,175.3,169.6,0.768,235024.79999992,235060.59999993,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086813,606520.00
05/14/2014 13:00,1,7.821,ACTIVE,217.5,327.42,60.03,1400086803,"040051121000116","019011112586793",26.10,22,0.908,299.73,450.90,203.1,195.7,0.890,276899.99999986,276941.29999987,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086815,606521.00
05/14/2014 13:00,1,7.892,ACTIVE,218.8,324.01,60.03,1400086803,"040051121000068","019011112586793",24.05,22,0.841,303.50,449.18,188.8,182.4,0.826,261719.10000002,261757.60000002,97,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086817,606522.00
05/14/2014 13:00,1,4.614,ACTIVE,218.4,326.01,60.03,1400086803,"033051125000118","019011112586793",44.19,24,0.903,303.87,448.26,202.8,195.5,0.894,303984.80000002,304026.60000002,172,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086820,606523.00
05/14/2014 13:00,1,4.581,ACTIVE,218.4,326.39,60.03,1400086803,"033051125000150","019011112586793",44.38,22,0.908,303.54,451.39,202.3,196.7,0.888,306849.39999958,306891.19999959,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086822,606524.00
05/14/2014 13:00,1,8.185,ACTIVE,218.6,339.61,60.03,1400086803,"040051121000185","019011112586793",24.93,24,0.903,301.88,452.13,203.1,196.0,0.878,276869.70000004,276911.30000006,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086824,606525.00
05/14/2014 13:00,1,8.325,ACTIVE,218.2,357.45,60.07,1400086803,"040051121000195","019011112586793",24.49,26,0.900,303.98,448.30,202.9,194.9,0.877,279300.80000011,279342.30000011,395,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086827,606526.00
05/14/2014 13:00,0,8.156,ACTIVE,217.13,362.19,59.996,1400086803,"274151322000083","019011112586793",28.90,42.50,0,331.83,408.78,238.6,228.3,0.955,117083.9,117083.9,1400,0,0,0,L,1151911521,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086828,606527.00
05/14/2014 13:00,0,8.178,ACTIVE,218.71,366.10,59.991,1400086803,"274151322000076","019011112586793",30.73,41.00,0,333.63,413.89,254.2,243.4,0.981,118371.6,118371.6,1389,0,0,0,L,1151911521,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086830,606528.00
05/14/2014 13:00,0,5.430,ACTIVE,217.58,454.76,59.996,1400086803,"274151322000094","019011112586793",40.43,35.40,0,373.61,480.91,221.0,211.4,0.840,65732.9,65732.9,1399,0,0,0,L,1151911521,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086832,606529.00
05/14/2014 13:00,0,8.180,ACTIVE,217.58,374.21,59.996,1400086803,"274151322000052","019011112586793",29.06,41.80,0,333.63,411.48,240.7,230.3,0.915,117101.9,117101.9,1368,0,0,0,L,1151911521,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086834,606530.00
05/14/2014 13:00,0,8.264,ACTIVE,217.80,386.53,59.986,1400086803,"274151322000085","019011112586793",29.12,36.00,0,328.52,412.38,243.8,233.4,0.915,116518.5,116518.5,1359,0,0,0,L,1151911521,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086836,606531.00
05/14/2014 13:00,0,8.197,ACTIVE,217.58,385.63,59.986,1400086803,"274151322000087","019011112586793",27.23,69.00,0,331.83,406.97,226.2,216.4,0.866,112592.4,112592.4,1376,0,0,0,L,1151911521,0,124.94,124.27,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086838,606532.00
05/14/2014 13:00,0,8.068,ACTIVE,217.58,372.11,59.996,1400086803,"274151322000088","019011112586793",29.16,35.80,0,329.73,410.28,238.2,228.0,0.888,112557.2,112557.2,1363,0,0,0,L,1151911521,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086840,606533.00
05/14/2014 13:00,0,8.383,ACTIVE,217.13,380.52,59.996,1400086803,"274151322000095","019011112586793",30.00,42.00,0,333.63,412.38,254.3,243.6,0.950,117060.1,117060.1,1381,0,0,0,L,1151911521,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086841,606534.00
05/14/2014 13:00,0,0.266,ALERT,218.71,494.44,59.981,1400086803,"274151322000068","019011112586793",47.63,33.80,0,306.58,523.59,12.8,10.5,0.057,63536.9,63536.9,1376,0,0,0,L,1151911521,0,125.40,124.72,0001,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086844,606535.00
05/14/2014 13:00,0,8.158,ACTIVE,218.03,385.93,59.981,1400086803,"274151322000054","019011112586793",29.30,36.80,0,329.43,411.48,241.8,231.4,0.919,115302.5,115302.5,1369,0,0,0,L,1151911521,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400086846,606536.00
05/14/2014 13:15,1,7.463,ACTIVE,218.6,381.43,60.00,1400087703,"040051121000097","019011112586793",27.34,24,0.902,303.42,448.73,203.0,195.7,0.878,293082.49999997,293130.29999998,103,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087705,606537.00
05/14/2014 13:15,1,7.884,ACTIVE,218.3,381.85,60.00,1400087703,"040051121000095","019011112586793",23.57,20,0.824,301.41,445.15,184.9,179.2,0.807,256572.99999994,256617.09999994,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087707,606538.00
05/14/2014 13:15,1,5.088,ACTIVE,218.2,325.09,60.03,1400087703,"033051125000132","019011112586793",34.94,24,0.785,302.41,450.22,176.9,170.3,0.778,238858.59999948,238900.59999948,139,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087710,606539.00
05/14/2014 13:15,1,4.990,ACTIVE,218.5,377.03,60.00,1400087703,"033051125000135","019011112586793",35.12,22,0.777,304.60,452.16,174.4,168.9,0.765,235060.59999993,235102.39999988,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087712,606540.00
05/14/2014 13:15,1,7.744,ACTIVE,217.5,378.91,60.03,1400087703,"040051121000116","019011112586793",26.22,23,0.901,301.50,450.27,202.0,194.8,0.883,276941.29999987,276989.09999982,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087714,606541.00
05/14/2014 13:15,1,7.910,ACTIVE,218.2,333.01,60.00,1400087703,"040051121000068","019011112586793",23.83,23,0.833,302.77,449.81,187.5,180.7,0.815,261757.60000002,261802.30000002,99,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087716,606542.00
05/14/2014 13:15,1,4.641,ACTIVE,217.9,323.08,60.00,1400087703,"033051125000118","019011112586793",43.86,24,0.907,303.30,448.31,202.5,196.3,0.890,304026.60000002,304074.60000002,174,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087719,606543.00
05/14/2014 13:15,1,4.611,ACTIVE,218.3,327.88,60.03,1400087703,"033051125000150","019011112586793",44.10,22,0.901,304.28,449.61,202.3,195.3,0.887,306891.19999959,306939.29999955,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087721,606544.00
05/14/2014 13:15,1,7.590,ACTIVE,218.4,371.41,60.00,1400087703,"040051121000185","019011112586793",26.88,24,0.905,302.70,450.72,203.0,196.5,0.878,276911.30000006,276959.20000004,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087724,606545.00
05/14/2014 13:15,1,8.351,ACTIVE,217.9,382.86,60.03,1400087703,"040051121000195","019011112586793",24.45,26,0.900,303.16,449.34,203.1,194.6,0.877,279342.30000011,279389.80000011,397,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087726,606546.00
05/14/2014 13:15,0,8.252,ACTIVE,218.48,387.44,59.928,1400087703,"274151322000083","019011112586793",28.51,43.60,0,333.93,412.08,238.0,227.8,0.946,117140.0,117140.0,1401,0,0,0,L,1151911521,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087728,606547.00
05/14/2014 13:15,0,8.277,ACTIVE,219.61,385.33,59.970,1400087703,"274151322000076","019011112586793",30.32,41.80,0,335.14,413.59,254.1,243.4,0.977,118431.2,118431.2,1390,0,0,0,L,1151911521,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087729,606548.00
05/14/2014 13:15,0,5.428,ACTIVE,218.93,434.63,59.981,1400087703,"274151322000094","019011112586793",40.37,35.60,0,339.34,478.81,223.3,213.6,0.853,65785.3,65785.3,1400,0,0,0,L,1151911521,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087731,606549.00
05/14/2014 13:15,0,8.246,ACTIVE,219.16,358.88,59.970,1400087703,"274151322000052","019011112586793",28.78,43.40,0,330.63,411.78,240.3,230.0,0.910,117158.5,117158.5,1369,0,0,0,L,1151911521,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087733,606550.00
05/14/2014 13:15,0,8.283,ACTIVE,219.16,371.81,59.949,1400087703,"274151322000085","019011112586793",29.04,36.50,0,333.93,412.98,243.7,233.3,0.906,116575.9,116575.9,1360,0,0,0,L,1151911521,0,125.85,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087735,606551.00
05/14/2014 13:15,0,8.203,ACTIVE,218.93,386.83,59.986,1400087703,"274151322000087","019011112586793",27.04,69.70,0,333.93,410.28,224.7,215.0,0.866,112645.5,112645.5,1377,0,0,0,L,1151911521,0,125.17,124.72,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087736,606552.00
05/14/2014 13:15,0,8.234,ACTIVE,218.48,389.24,59.970,1400087703,"274151322000088","019011112586793",28.55,35.80,0,333.33,412.08,238.1,227.9,0.902,112613.3,112613.3,1364,0,0,0,L,1151911521,0,125.62,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087738,606553.00
05/14/2014 13:15,0,8.555,ACTIVE,218.48,364.59,59.959,1400087703,"274151322000095","019011112586793",29.42,41.30,0,328.22,413.89,254.4,243.6,0.924,117119.6,117119.6,1382,0,0,0,L,1151911521,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087740,606554.00
05/14/2014 13:15,0,5.463,ALERT,219.84,445.45,59.986,1400087703,"274151322000068","019011112586793",40.16,33.80,0,307.48,536.82,222.1,212.4,0.831,63554.1,63554.1,1378,0,0,0,L,1151911521,0,125.85,125.17,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087743,606555.00
05/14/2014 13:15,0,8.230,ACTIVE,218.71,373.01,59.981,1400087703,"274151322000054","019011112586793",29.02,36.00,0,331.53,414.49,241.9,231.6,0.910,115359.4,115359.4,1370,0,0,0,L,1151911521,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400087744,606556.00
05/14/2014 13:30,1,8.177,ACTIVE,218.1,372.79,60.03,1400088603,"040051121000097","019011112586793",24.96,24,0.904,300.82,393.42,203.1,195.7,0.886,293130.29999998,293178.9,105,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088606,606557.00
05/14/2014 13:30,1,7.891,ACTIVE,217.1,347.49,60.03,1400088603,"040051121000095","019011112586793",23.50,21,0.828,302.67,390.34,184.5,178.7,0.815,256617.09999994,256661.79999994,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088608,606558.00
05/14/2014 13:30,1,5.092,ACTIVE,217.6,349.77,60.03,1400088603,"033051125000132","019011112586793",34.93,25,0.790,304.83,387.52,177.0,170.5,0.782,238900.59999948,238943.09999948,141,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088610,606559.00
05/14/2014 13:30,1,5.037,ACTIVE,217.6,345.40,60.03,1400088603,"033051125000135","019011112586793",34.85,22,0.781,302.71,388.08,174.6,169.0,0.768,235102.39999988,235144.4999999,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088613,606560.00
05/14/2014 13:30,1,7.805,ACTIVE,216.5,336.50,60.03,1400088603,"040051121000116","019011112586793",25.96,23,0.904,299.45,391.94,201.6,194.2,0.886,276989.09999982,277037.59999982,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088615,606561.00
05/14/2014 13:30,1,8.024,ACTIVE,217.9,331.45,60.03,1400088603,"040051121000068","019011112586793",23.50,23,0.837,304.06,391.16,187.6,180.9,0.827,261802.30000002,261847.60000002,101,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088618,606562.00
05/14/2014 13:30,1,4.638,ACTIVE,216.9,331.19,60.03,1400088603,"033051125000118","019011112586793",43.79,25,0.903,300.01,398.80,202.0,195.3,0.887,304074.60000002,304123.40000002,176,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088620,606563.00
05/14/2014 13:30,1,4.635,ACTIVE,217.3,330.52,60.03,1400088603,"033051125000150","019011112586793",43.97,23,0.906,300.20,401.75,202.8,194.5,0.889,306939.29999955,306987.9999996,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088623,606564.00
05/14/2014 13:30,1,8.239,ACTIVE,217.6,323.80,60.03,1400088603,"040051121000185","019011112586793",24.77,25,0.906,300.88,396.52,203.1,195.7,0.885,276959.20000004,277008.00000005,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088625,606565.00
05/14/2014 13:30,1,8.380,ACTIVE,217.4,323.16,60.03,1400088603,"040051121000195","019011112586793",24.36,27,0.901,301.79,393.78,203.1,194.4,0.884,279389.80000011,279438.30000011,399,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088628,606566.00
05/14/2014 13:30,0,8.291,ACTIVE,218.03,394.95,59.970,1400088603,"274151322000083","019011112586793",28.37,44.30,0,329.13,412.08,238.0,227.8,0.968,117197.0,117197.0,1402,0,0,0,L,1151911521,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088629,606567.00
05/14/2014 13:30,0,8.322,ACTIVE,219.61,389.54,59.975,1400088603,"274151322000076","019011112586793",30.22,42.50,0,335.74,416.29,254.5,243.7,0.963,118491.9,118491.9,1391,0,0,0,L,1151911521,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088631,606568.00
05/14/2014 13:30,0,5.668,ACTIVE,218.48,419.00,59.981,1400088603,"274151322000094","019011112586793",38.76,36.80,0,381.73,481.21,221.7,212.0,0.844,65838.5,65838.5,1401,0,0,0,L,1151911521,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088633,606569.00
05/14/2014 13:30,0,8.369,ACTIVE,218.93,363.69,59.986,1400088603,"274151322000052","019011112586793",28.39,43.20,0,332.43,414.49,240.7,230.4,0.915,117216.0,117216.0,1370,0,0,0,L,1151911521,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088634,606570.00
05/14/2014 13:30,0,8.285,ACTIVE,218.48,389.24,59.975,1400088603,"274151322000085","019011112586793",29.08,37.00,0,331.83,412.68,244.1,233.6,0.915,116634.1,116634.1,1361,0,0,0,L,1151911521,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088637,606571.00
05/14/2014 13:30,0,8.260,ACTIVE,218.48,369.10,59.970,1400088603,"274151322000087","019011112586793",26.92,71.00,0,331.83,408.48,225.2,215.5,0.822,112699.2,112699.2,1378,0,0,0,L,1151911521,0,124.94,124.72,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088638,606572.00
05/14/2014 13:30,0,8.266,ACTIVE,218.26,395.55,59.975,1400088603,"274151322000088","019011112586793",28.57,36.30,0,329.13,415.69,239.0,228.7,0.915,112670.2,112670.2,1365,0,0,0,L,1151911521,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088640,606573.00
05/14/2014 13:30,0,8.432,ACTIVE,218.26,363.39,59.959,1400088603,"274151322000095","019011112586793",29.80,42.30,0,330.03,414.19,254.2,243.4,0.932,117180.3,117180.3,1383,0,0,0,L,1151911521,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088642,606574.00
05/14/2014 13:30,0,5.490,ACTIVE,219.39,441.54,59.970,1400088603,"274151322000068","019011112586793",40.24,38.40,0,403.37,481.51,224.8,215.0,0.849,63607.4,63607.4,1380,0,0,0,L,1151911521,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088643,606575.00
05/14/2014 13:30,0,8.287,ACTIVE,218.93,379.92,59.965,1400088603,"274151322000054","019011112586793",28.92,38.20,0,330.33,412.98,242.6,232.2,0.910,115417.2,115417.2,1371,0,0,0,L,1151911521,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400088645,606576.00
05/14/2014 13:45,1,8.108,ACTIVE,216.9,343.78,60.03,1400089503,"040051121000097","019011112586793",25.17,25,0.906,313.25,391.99,203.0,195.3,0.883,293178.9,293227.59999999,107,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089506,606577.00
05/14/2014 13:45,1,7.804,ACTIVE,217.2,327.09,60.00,1400089503,"040051121000095","019011112586793",23.70,21,0.827,314.50,385.49,184.0,178.2,0.809,256661.79999994,256706.19999994,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089508,606578.00
05/14/2014 13:45,1,5.074,ACTIVE,216.8,341.14,60.03,1400089503,"033051125000132","019011112586793",34.96,25,0.787,316.20,383.25,176.5,169.6,0.779,238943.09999948,238985.39999948,143,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089510,606579.00
05/14/2014 13:45,1,5.001,ACTIVE,217.4,322.71,60.03,1400089503,"033051125000135","019011112586793",34.89,23,0.778,316.37,384.64,173.6,168.5,0.766,235144.4999999,235186.39999988,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089512,606580.00
05/14/2014 13:45,1,7.791,ACTIVE,216.3,337.34,60.03,1400089503,"040051121000116","019011112586793",25.97,24,0.905,311.17,390.88,201.4,194.3,0.887,277037.59999982,277085.79999987,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089515,606581.00
05/14/2014 13:45,1,7.950,ACTIVE,216.2,327.66,60.03,1400089503,"040051121000068","019011112586793",23.64,23,0.838,314.19,386.74,187.0,179.7,0.824,261847.60000002,261892.20000002,103,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089517,606582.00
05/14/2014 13:45,1,6.102,ACTIVE,216.4,361.61,60.03,1400089503,"033051125000118","019011112586793",33.44,26,0.910,309.49,397.61,203.0,195.5,0.889,304123.40000002,304172.10000002,178,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089519,606583.00
05/14/2014 13:45,1,4.659,ACTIVE,217.0,389.23,60.03,1400089503,"033051125000150","019011112586793",43.90,23,0.913,311.09,399.25,203.5,196.6,0.891,306987.9999996,307036.9999996,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089521,606584.00
05/14/2014 13:45,1,7.695,ACTIVE,217.2,368.75,60.00,1400089503,"040051121000185","019011112586793",26.51,25,0.909,313.86,391.34,203.0,196.0,0.888,277008.00000005,277056.60000001,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089524,606585.00
05/14/2014 13:45,1,7.594,ACTIVE,216.6,337.16,60.00,1400089503,"040051121000195","019011112586793",26.86,27,0.906,314.13,390.43,203.0,194.4,0.887,279438.30000011,279486.70000009,401,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089526,606586.00
05/14/2014 13:45,0,8.152,ACTIVE,217.35,358.28,59.959,1400089503,"274151322000083","019011112586793",28.77,44.50,0,335.44,409.98,237.2,227.1,0.941,117253.5,117253.5,1403,0,0,0,L,1151911521,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089528,606587.00
05/14/2014 13:45,0,8.420,ACTIVE,218.26,387.44,59.975,1400089503,"274151322000076","019011112586793",29.82,43.20,0,340.25,413.29,254.3,243.6,0.986,118552.4,118552.4,1392,0,0,0,L,1151911521,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089530,606588.00
