ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2014 13:45,0,5.459,ACTIVE,217.58,433.42,59.981,1400089503,"274151322000094","019011112586793",40.06,37.30,0,405.77,478.21,221.4,211.7,0.853,65891.1,65891.1,1402,0,0,0,L,1151911521,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089531,606589.00
05/14/2014 13:45,0,8.223,ACTIVE,217.80,379.32,59.981,1400089503,"274151322000052","019011112586793",28.67,43.60,0,336.04,410.58,238.6,228.3,0.910,117273.0,117273.0,1371,0,0,0,L,1151911521,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089533,606590.00
05/14/2014 13:45,0,8.213,ACTIVE,217.58,365.80,59.970,1400089503,"274151322000085","019011112586793",29.10,38.20,0,336.94,412.08,241.9,231.5,0.910,116691.9,116691.9,1362,0,0,0,L,1151911521,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089535,606591.00
05/14/2014 13:45,0,8.117,ACTIVE,217.58,367.90,59.991,1400089503,"274151322000087","019011112586793",27.14,72.70,0,336.34,407.27,223.0,213.3,0.849,112752.3,112752.3,1379,0,0,0,L,1151911521,0,124.27,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089536,606592.00
05/14/2014 13:45,0,8.127,ACTIVE,217.35,363.69,59.954,1400089503,"274151322000088","019011112586793",28.67,37.00,0,336.94,410.58,236.0,225.8,0.888,112726.6,112726.6,1366,0,0,0,L,1151911521,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089538,606593.00
05/14/2014 13:45,0,8.652,ACTIVE,216.90,391.34,59.981,1400089503,"274151322000095","019011112586793",28.96,43.40,0,334.54,413.89,253.5,242.8,0.941,117240.6,117240.6,1384,0,0,0,L,1151911521,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089540,606594.00
05/14/2014 13:45,0,5.354,ACTIVE,218.48,459.27,59.991,1400089503,"274151322000068","019011112586793",40.71,39.50,0,406.07,481.21,221.0,211.4,0.840,63660.2,63660.2,1381,0,0,0,L,1151911521,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089541,606595.00
05/14/2014 13:45,0,8.246,ACTIVE,217.58,361.29,59.981,1400089503,"274151322000054","019011112586793",28.75,38.00,0,335.74,412.08,239.9,229.6,0.906,115474.5,115474.5,1372,0,0,0,L,1151911521,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400089543,606596.00
05/14/2014 14:00,1,7.646,ACTIVE,217.8,321.98,60.03,1400090403,"040051121000097","019011112586793",26.67,25,0.906,304.33,399.32,202.9,195.8,0.886,293227.59999999,293275.99999997,109,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090406,606597.00
05/14/2014 14:00,1,7.740,ACTIVE,217.2,331.17,60.03,1400090403,"040051121000095","019011112586793",23.65,22,0.816,313.06,387.08,182.2,176.2,0.801,256706.19999994,256750.19999994,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090408,606598.00
05/14/2014 14:00,1,5.031,ACTIVE,217.7,327.13,60.03,1400090403,"033051125000132","019011112586793",34.97,25,0.778,314.64,384.25,175.1,168.7,0.767,238985.39999948,239027.39999948,145,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090410,606599.00
05/14/2014 14:00,1,4.965,ACTIVE,217.7,351.75,60.03,1400090403,"033051125000135","019011112586793",34.74,23,0.767,314.34,384.84,171.6,166.0,0.756,235186.39999988,235227.89999988,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090412,606600.00
05/14/2014 14:00,1,7.696,ACTIVE,217.0,349.00,60.03,1400090403,"040051121000116","019011112586793",26.18,24,0.898,311.56,390.64,200.5,192.9,0.875,277085.79999987,277133.79999987,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090415,606601.00
05/14/2014 14:00,1,7.897,ACTIVE,218.0,366.19,60.03,1400090403,"040051121000068","019011112586793",23.64,24,0.829,313.07,387.95,185.8,179.5,0.813,261892.20000002,261936.80000002,105,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090417,606602.00
05/14/2014 14:00,1,4.662,ACTIVE,217.0,372.52,60.00,1400090403,"033051125000118","019011112586793",43.75,25,0.915,308.18,399.67,202.9,197.0,0.884,304172.10000002,304222.7,180,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090419,606603.00
05/14/2014 14:00,1,4.675,ACTIVE,218.2,371.24,60.03,1400090403,"033051125000150","019011112586793",43.77,23,0.912,310.51,401.42,203.6,197.9,0.893,307036.9999996,307085.9999996,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090421,606604.00
05/14/2014 14:00,1,7.880,ACTIVE,218.0,364.11,60.03,1400090403,"040051121000185","019011112586793",25.79,25,0.903,310.41,397.93,202.2,195.5,0.882,277056.60000001,277105.10000001,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090424,606605.00
05/14/2014 14:00,1,7.684,ACTIVE,217.3,343.67,60.00,1400090403,"040051121000195","019011112586793",26.57,27,0.902,312.70,391.50,203.1,195.1,0.882,279486.70000009,279535.0000001,403,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090426,606606.00
05/14/2014 14:00,0,8.172,ACTIVE,218.48,364.59,59.965,1400090403,"274151322000083","019011112586793",28.57,45.80,0,334.84,409.68,236.2,226.1,0.937,117309.9,117309.9,1404,0,0,0,L,1151911521,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090427,606607.00
05/14/2014 14:00,0,8.576,ACTIVE,219.84,384.43,59.991,1400090403,"274151322000076","019011112586793",29.14,43.40,0,334.54,413.59,252.9,242.2,0.968,118612.7,118612.7,1393,0,0,0,L,1151911521,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090429,606608.00
05/14/2014 14:00,0,5.365,ACTIVE,218.93,451.16,59.981,1400090403,"274151322000094","019011112586793",40.37,37.00,0,401.86,476.71,219.3,209.8,0.844,65943.6,65943.6,1403,0,0,0,L,1151911521,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090431,606609.00
05/14/2014 14:00,0,8.133,ACTIVE,218.93,371.21,59.991,1400090403,"274151322000052","019011112586793",28.71,43.80,0,335.14,411.18,236.2,226.0,0.888,117329.6,117329.6,1372,0,0,0,L,1151911521,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090433,606610.00
05/14/2014 14:00,0,8.049,ACTIVE,219.39,391.94,59.965,1400090403,"274151322000085","019011112586793",29.40,38.20,0,336.34,412.38,239.6,229.3,0.897,116749.4,116749.4,1363,0,0,0,L,1151911521,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090434,606611.00
05/14/2014 14:00,0,8.027,ACTIVE,218.71,372.11,59.981,1400090403,"274151322000087","019011112586793",27.23,72.30,0,335.74,407.87,221.2,211.6,0.844,112805.3,112805.3,1380,0,0,0,L,1151911521,0,125.17,124.49,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090436,606612.00
05/14/2014 14:00,0,8.014,ACTIVE,218.71,388.04,59.965,1400090403,"274151322000088","019011112586793",28.77,38.00,0,335.44,411.48,233.3,223.2,0.866,112782.6,112782.6,1367,0,0,0,L,1151911521,0,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090438,606613.00
05/14/2014 14:00,0,8.584,ACTIVE,218.71,370.30,59.949,1400090403,"274151322000095","019011112586793",29.00,43.80,0,330.63,413.89,252.1,241.4,0.924,117300.9,117300.9,1385,0,0,0,L,1151911521,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090441,606614.00
05/14/2014 14:00,0,5.424,ACTIVE,219.84,437.93,59.959,1400090403,"274151322000068","019011112586793",40.10,40.20,0,405.47,480.31,219.2,209.6,0.818,63712.9,63712.9,1382,0,0,0,L,1151911521,0,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090442,606615.00
05/14/2014 14:00,0,8.086,ACTIVE,218.71,365.80,59.965,1400090403,"274151322000054","019011112586793",28.98,38.60,0,335.74,412.68,237.1,226.9,0.884,115531.5,115531.5,1373,0,0,0,L,1151911521,0,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400090444,606616.00
05/14/2014 14:17,1,7.693,ACTIVE,218.2,383.58,60.03,1400091429,"040051121000097","019011112586793",26.23,25,0.894,314.40,391.59,200.8,193.9,0.874,293275.99999997,293331.09999999,111,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091431,606617.00
05/14/2014 14:17,1,7.637,ACTIVE,217.3,347.15,60.03,1400091429,"040051121000095","019011112586793",23.70,22,0.807,315.38,385.67,180.1,173.9,0.784,256750.19999994,256799.79999994,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091433,606618.00
05/14/2014 14:17,1,4.927,ACTIVE,217.8,375.46,60.03,1400091429,"033051125000132","019011112586793",35.17,26,0.767,315.40,383.02,172.4,166.3,0.763,239027.39999948,239074.69999948,147,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091436,606619.00
05/14/2014 14:17,1,4.906,ACTIVE,217.8,335.90,60.00,1400091429,"033051125000135","019011112586793",34.73,23,0.760,317.92,382.87,169.5,164.3,0.748,235227.89999988,235274.79999992,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091438,606620.00
05/14/2014 14:17,1,7.592,ACTIVE,216.9,337.10,60.03,1400091429,"040051121000116","019011112586793",26.16,24,0.885,313.76,389.03,197.6,190.7,0.865,277133.79999987,277188.19999985,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091441,606621.00
05/14/2014 14:17,1,7.775,ACTIVE,217.6,340.09,60.00,1400091429,"040051121000068","019011112586793",23.63,24,0.818,315.77,386.50,182.8,176.9,0.804,261936.80000002,261987.20000002,107,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091443,606622.00
05/14/2014 14:17,1,4.679,ACTIVE,217.3,327.59,60.03,1400091429,"033051125000118","019011112586793",43.56,25,0.910,309.75,397.87,202.7,196.4,0.905,304222.7,304278.50000001,182,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091445,606623.00
05/14/2014 14:17,1,4.674,ACTIVE,217.5,317.49,60.03,1400091429,"033051125000150","019011112586793",43.66,23,0.911,309.96,397.71,203.0,196.7,0.900,307085.9999996,307141.69999959,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091448,606624.00
05/14/2014 14:17,1,7.762,ACTIVE,218.0,364.31,60.03,1400091429,"040051121000185","019011112586793",25.82,25,0.889,316.49,391.09,199.4,192.5,0.869,277105.10000001,277160.10000001,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091450,606625.00
05/14/2014 14:17,1,7.835,ACTIVE,217.1,361.21,60.03,1400091429,"040051121000195","019011112586793",25.82,28,0.896,315.20,390.70,201.3,193.0,0.877,279535.0000001,279590.0000001,405,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091452,606626.00
05/14/2014 14:17,0,8.055,ACTIVE,218.03,389.54,59.986,1400091429,"274151322000083","019011112586793",28.57,45.00,0,336.04,409.38,233.1,223.0,0.928,117373.7,117373.7,1405,0,0,0,L,1151911521,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091454,606627.00
05/14/2014 14:17,0,8.377,ACTIVE,219.16,361.29,59.970,1400091429,"274151322000076","019011112586793",29.44,43.20,0,340.55,413.29,249.6,239.0,0.968,118681.1,118681.1,1394,0,0,0,L,1151911521,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091455,606628.00
05/14/2014 14:17,0,5.299,ACTIVE,218.71,454.16,59.981,1400091429,"274151322000094","019011112586793",40.41,37.80,0,406.37,480.01,217.2,207.7,0.831,66003.0,66003.0,1404,0,0,0,L,1151911521,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091457,606629.00
05/14/2014 14:17,0,8.002,ACTIVE,218.48,390.44,59.970,1400091429,"274151322000052","019011112586793",28.84,44.30,0,340.55,409.38,233.6,223.6,0.884,117393.5,117393.5,1373,0,0,0,L,1151911521,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091459,606630.00
05/14/2014 14:17,0,7.994,ACTIVE,218.48,392.55,59.970,1400091429,"274151322000085","019011112586793",29.26,38.00,0,340.85,410.88,237.0,226.8,0.906,116814.3,116814.3,1364,0,0,0,L,1151911521,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091460,606631.00
05/14/2014 14:17,0,7.928,ACTIVE,218.48,360.99,59.991,1400091429,"274151322000087","019011112586793",27.21,73.70,0,336.94,406.67,218.5,209.0,0.831,112865.3,112865.3,1381,0,0,0,L,1151911521,0,125.17,124.49,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091462,606632.00
05/14/2014 14:17,0,7.951,ACTIVE,218.71,385.93,59.986,1400091429,"274151322000088","019011112586793",28.69,37.80,0,339.95,409.08,230.9,220.9,0.853,112845.9,112845.9,1368,0,0,0,L,1151911521,0,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091464,606633.00
05/14/2014 14:17,0,8.348,ACTIVE,218.48,387.74,59.986,1400091429,"274151322000095","019011112586793",29.38,43.00,0,336.34,413.29,248.4,237.8,0.928,117369.2,117369.2,1386,0,0,0,L,1151911521,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091466,606634.00
05/14/2014 14:17,0,5.391,ACTIVE,220.06,437.33,59.986,1400091429,"274151322000068","019011112586793",39.60,40.20,0,402.46,480.61,215.8,206.3,0.813,63772.2,63772.2,1383,0,0,0,L,1151911521,0,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091468,606635.00
05/14/2014 14:17,0,8.041,ACTIVE,218.93,359.48,59.996,1400091429,"274151322000054","019011112586793",28.84,38.60,0,340.25,410.58,234.7,224.6,0.879,115595.7,115595.7,1374,0,0,0,L,1151911521,0,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400091470,606636.00
05/14/2014 14:32,1,7.489,ACTIVE,218.6,337.11,60.00,1400092335,"040051121000097","019011112586793",26.39,25,0.873,315.47,392.37,196.6,189.4,0.854,293331.09999999,293379.09999999,113,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092340,606637.00
05/14/2014 14:32,1,7.478,ACTIVE,218.2,369.41,60.00,1400092335,"040051121000095","019011112586793",23.66,22,0.785,315.06,384.75,176.0,170.4,0.769,256799.79999994,256843.19999994,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092343,606638.00
05/14/2014 14:32,1,4.847,ACTIVE,218.6,377.80,60.00,1400092335,"033051125000132","019011112586793",34.91,26,0.744,317.46,383.67,168.4,161.8,0.742,239074.69999948,239115.99999948,149,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092346,606639.00
05/14/2014 14:32,1,4.756,ACTIVE,218.9,374.87,60.03,1400092335,"033051125000135","019011112586793",35.07,23,0.738,317.09,383.59,165.9,160.6,0.730,235274.79999992,235315.6999999,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092349,606640.00
05/14/2014 14:32,1,7.411,ACTIVE,217.8,384.66,60.03,1400092335,"040051121000116","019011112586793",26.17,24,0.859,312.93,389.33,193.0,185.6,0.839,277188.19999985,277235.59999983,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092351,606641.00
05/14/2014 14:32,1,7.596,ACTIVE,218.8,373.89,60.03,1400092335,"040051121000068","019011112586793",23.65,24,0.792,316.38,386.38,178.8,172.2,0.784,261987.20000002,262031.00000002,109,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092353,606642.00
05/14/2014 14:32,1,4.700,ACTIVE,218.5,336.20,60.03,1400092335,"033051125000118","019011112586793",43.24,25,0.902,309.95,396.97,202.2,196.2,0.881,304278.50000001,304327.90000005,184,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092356,606643.00
05/14/2014 14:32,1,4.679,ACTIVE,218.9,331.41,60.03,1400092335,"033051125000150","019011112586793",43.43,24,0.901,311.39,396.66,202.2,195.8,0.881,307141.69999959,307191.29999955,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092358,606644.00
05/14/2014 14:32,1,7.545,ACTIVE,218.9,369.49,60.00,1400092335,"040051121000185","019011112586793",26.03,26,0.868,315.92,390.99,195.4,188.7,0.849,277160.10000001,277208.10000001,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092361,606645.00
05/14/2014 14:32,1,7.636,ACTIVE,217.7,343.05,60.00,1400092335,"040051121000195","019011112586793",25.89,28,0.869,314.55,389.97,196.7,188.0,0.852,279590.0000001,279638.10000006,407,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092363,606646.00
05/14/2014 14:32,0,7.877,ACTIVE,218.93,377.22,59.986,1400092335,"274151322000083","019011112586793",28.59,44.50,0,339.34,408.78,227.8,218.0,0.893,117429.4,117429.4,1406,0,0,0,L,1151911521,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092365,606647.00
05/14/2014 14:32,0,8.232,ACTIVE,220.29,394.65,59.981,1400092335,"274151322000076","019011112586793",29.30,43.80,0,340.25,414.19,244.3,233.9,0.932,118740.8,118740.8,1395,0,0,0,L,1151911521,0,126.07,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092367,606648.00
05/14/2014 14:32,0,5.221,ACTIVE,219.39,452.36,59.981,1400092335,"274151322000094","019011112586793",40.00,36.80,0,401.86,475.80,210.7,201.5,0.804,66054.6,66054.6,1405,0,0,0,L,1151911521,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092369,606649.00
05/14/2014 14:32,0,7.863,ACTIVE,219.61,385.63,59.970,1400092335,"274151322000052","019011112586793",28.71,44.80,0,339.95,411.78,228.4,218.5,0.866,117449.4,117449.4,1374,0,0,0,L,1151911521,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092370,606650.00
05/14/2014 14:32,0,7.854,ACTIVE,219.61,391.34,59.986,1400092335,"274151322000085","019011112586793",29.14,38.40,0,339.34,411.48,231.8,221.8,0.866,116870.9,116870.9,1365,0,0,0,L,1151911521,0,125.85,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092372,606651.00
05/14/2014 14:32,0,7.832,ACTIVE,219.16,358.58,60.007,1400092335,"274151322000087","019011112586793",27.00,74.30,0,340.25,405.77,214.1,204.7,0.778,112917.5,112917.5,1382,0,0,0,L,1151911521,0,125.17,124.94,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092374,606652.00
05/14/2014 14:32,0,7.707,ACTIVE,219.16,365.49,59.981,1400092335,"274151322000088","019011112586793",28.94,37.50,0,339.65,408.48,225.8,216.0,0.831,112901.1,112901.1,1369,0,0,0,L,1151911521,0,125.85,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092375,606653.00
05/14/2014 14:32,0,8.312,ACTIVE,219.39,386.53,59.949,1400092335,"274151322000095","019011112586793",28.86,44.00,0,336.34,412.38,242.9,232.6,0.902,117428.6,117428.6,1387,0,0,0,L,1151911521,0,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092377,606654.00
05/14/2014 14:32,0,7.848,ACTIVE,219.61,380.82,59.970,1400092335,"274151322000054","019011112586793",28.90,38.40,0,339.65,410.58,229.6,219.7,0.862,115651.9,115651.9,1375,0,0,0,L,1151911521,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092381,606655.00
05/14/2014 14:32,0,5.162,ACTIVE,220.52,437.63,59.981,1400092335,"274151322000068","019011112586793",40.31,40.00,0,406.37,477.01,211.6,202.3,0.791,63824.2,63824.2,1384,0,0,0,L,1151911521,1,126.07,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400092383,606656.00
05/14/2014 14:45,1,7.365,ACTIVE,218.0,377.30,60.00,1400093103,"040051121000097","019011112586793",26.22,25,0.852,316.74,391.77,192.1,184.6,0.839,293379.09999999,293419.09999999,115,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093106,606657.00
05/14/2014 14:45,1,7.319,ACTIVE,217.4,361.32,60.00,1400093103,"040051121000095","019011112586793",23.66,22,0.770,316.34,386.12,172.3,166.4,0.759,256843.19999994,256879.19999994,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093108,606658.00
05/14/2014 14:45,1,4.745,ACTIVE,218.1,326.22,60.03,1400093103,"033051125000132","019011112586793",34.94,26,0.733,318.62,383.00,165.0,159.1,0.726,239115.99999948,239150.29999948,151,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093110,606659.00
05/14/2014 14:45,1,4.634,ACTIVE,217.6,327.34,60.00,1400093103,"033051125000135","019011112586793",35.20,23,0.726,318.30,383.13,162.3,157.2,0.715,235315.6999999,235349.49999991,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093112,606660.00
05/14/2014 14:45,1,7.277,ACTIVE,217.1,322.17,60.03,1400093103,"040051121000116","019011112586793",26.18,24,0.847,313.55,389.10,189.5,182.9,0.830,277235.59999983,277274.89999984,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093115,606661.00
05/14/2014 14:45,1,7.417,ACTIVE,217.2,362.31,60.03,1400093103,"040051121000068","019011112586793",23.75,24,0.780,317.31,385.29,175.3,168.6,0.771,262031.00000002,262067.40000002,111,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093117,606662.00
05/14/2014 14:45,1,4.770,ACTIVE,217.9,385.44,60.00,1400093103,"033051125000118","019011112586793",42.85,25,0.911,311.68,396.71,203.4,197.4,0.886,304327.90000005,304369.40000005,186,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093119,606663.00
05/14/2014 14:45,1,4.754,ACTIVE,217.8,386.27,60.03,1400093103,"033051125000150","019011112586793",42.95,24,0.909,312.82,397.39,203.2,196.7,0.887,307191.29999955,307232.79999955,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093121,606664.00
05/14/2014 14:45,1,7.413,ACTIVE,218.1,364.59,60.03,1400093103,"040051121000185","019011112586793",25.92,25,0.851,317.28,389.97,191.2,184.6,0.833,277208.10000001,277247.90000002,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093124,606665.00
05/14/2014 14:45,1,7.513,ACTIVE,217.7,366.66,60.03,1400093103,"040051121000195","019011112586793",25.80,28,0.856,316.96,390.39,192.9,185.2,0.841,279638.10000006,279677.90000007,409,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093126,606666.00
05/14/2014 14:45,0,7.645,ACTIVE,218.71,361.29,59.954,1400093103,"274151322000083","019011112586793",28.94,44.00,0,339.95,406.97,224.1,214.3,0.884,117475.4,117475.4,1407,0,0,0,L,1151911521,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093128,606667.00
05/14/2014 14:45,0,8.059,ACTIVE,219.39,365.19,59.970,1400093103,"274151322000076","019011112586793",29.34,43.60,0,340.85,414.49,239.2,229.0,0.915,118790.1,118790.1,1396,0,0,0,L,1151911521,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093129,606668.00
05/14/2014 14:45,0,5.188,ACTIVE,218.71,442.44,59.970,1400093103,"274151322000094","019011112586793",39.52,37.30,0,405.47,477.91,207.3,198.2,0.795,66097.2,66097.2,1406,0,0,0,L,1151911521,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093131,606669.00
05/14/2014 14:45,0,7.660,ACTIVE,218.71,366.40,59.965,1400093103,"274151322000052","019011112586793",28.84,43.60,0,339.65,410.88,223.7,214.0,0.853,117495.5,117495.5,1375,0,0,0,L,1151911521,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093133,606670.00
05/14/2014 14:45,0,7.643,ACTIVE,218.71,388.04,59.970,1400093103,"274151322000085","019011112586793",29.34,38.60,0,341.15,412.08,226.9,217.1,0.853,116917.7,116917.7,1366,0,0,0,L,1151911521,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093135,606671.00
05/14/2014 14:45,0,7.592,ACTIVE,218.48,377.82,59.965,1400093103,"274151322000087","019011112586793",27.37,74.70,0,340.85,404.27,210.3,201.0,0.773,112960.7,112960.7,1383,0,0,0,L,1151911521,0,124.94,124.49,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093137,606672.00
05/14/2014 14:45,0,7.586,ACTIVE,218.26,364.59,59.938,1400093103,"274151322000088","019011112586793",28.80,37.50,0,336.64,409.98,221.2,211.5,0.826,112946.7,112946.7,1370,0,0,0,L,1151911521,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093139,606673.00
05/14/2014 14:45,0,8.123,ACTIVE,218.71,388.94,59.954,1400093103,"274151322000095","019011112586793",29.06,43.60,0,339.34,411.18,238.9,228.7,0.888,117477.8,117477.8,1388,0,0,0,L,1151911521,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093141,606674.00
05/14/2014 14:45,0,5.170,ACTIVE,219.39,424.71,59.954,1400093103,"274151322000068","019011112586793",39.78,39.50,0,403.07,476.71,208.8,199.6,0.787,63866.7,63866.7,1385,0,0,0,L,1151911521,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093142,606675.00
05/14/2014 14:45,0,7.660,ACTIVE,218.48,386.53,59.965,1400093103,"274151322000054","019011112586793",28.98,37.50,0,339.65,408.18,224.7,214.9,0.849,115698.2,115698.2,1376,0,0,0,L,1151911521,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400093144,606676.00
05/14/2014 15:00,1,7.232,ACTIVE,219.4,380.87,60.03,1400094004,"040051121000097","019011112586793",26.30,25,0.837,315.47,389.28,189.3,182.5,0.821,293419.09999999,293464.99999997,117,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094007,606677.00
05/14/2014 15:00,1,7.158,ACTIVE,219.0,374.61,60.03,1400094004,"040051121000095","019011112586793",23.84,22,0.755,315.07,384.15,169.8,164.4,0.742,256879.19999994,256920.49999994,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094009,606678.00
05/14/2014 15:00,1,4.615,ACTIVE,219.2,371.49,60.03,1400094004,"033051125000132","019011112586793",35.26,26,0.715,318.87,381.41,161.9,155.8,0.712,239150.29999948,239189.59999948,153,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094011,606679.00
05/14/2014 15:00,1,4.567,ACTIVE,219.2,363.94,60.03,1400094004,"033051125000135","019011112586793",35.19,23,0.709,318.01,382.33,159.9,154.5,0.702,235349.49999991,235388.49999991,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094014,606680.00
05/14/2014 15:00,1,7.142,ACTIVE,218.6,379.43,60.03,1400094004,"040051121000116","019011112586793",26.22,24,0.827,314.58,387.48,186.3,179.6,0.816,277274.89999984,277320.09999983,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094016,606681.00
05/14/2014 15:00,1,7.271,ACTIVE,218.7,364.19,60.03,1400094004,"040051121000068","019011112586793",23.72,24,0.760,316.93,384.93,171.6,165.2,0.753,262067.40000002,262109.20000002,113,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094018,606682.00
05/14/2014 15:00,1,4.797,ACTIVE,218.6,354.05,60.03,1400094004,"033051125000118","019011112586793",42.51,26,0.902,310.35,396.51,202.9,195.8,0.878,304369.40000005,304418.50000001,188,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094020,606683.00
05/14/2014 15:00,1,4.790,ACTIVE,219.0,364.94,60.03,1400094004,"033051125000150","019011112586793",42.67,24,0.904,313.05,397.26,203.3,196.1,0.887,307232.79999955,307281.79999955,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094023,606684.00
05/14/2014 15:00,1,7.308,ACTIVE,219.4,331.72,60.03,1400094004,"040051121000185","019011112586793",25.83,25,0.833,316.08,388.96,187.8,181.2,0.820,277247.90000002,277293.60000001,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094025,606685.00
05/14/2014 15:00,1,7.297,ACTIVE,218.8,335.92,60.03,1400094004,"040051121000195","019011112586793",26.02,28,0.834,315.76,389.50,189.0,181.3,0.821,279677.90000007,279723.70000008,411,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094027,606686.00
05/14/2014 15:00,0,7.561,ACTIVE,218.71,361.89,59.981,1400094004,"274151322000083","019011112586793",28.71,44.50,0,340.55,406.67,219.7,210.1,0.875,117528.6,117528.6,1408,0,0,0,L,1151911521,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094029,606687.00
05/14/2014 15:00,0,7.877,ACTIVE,219.16,381.73,60.002,1400094004,"274151322000076","019011112586793",29.42,43.00,0,340.85,409.08,234.6,224.5,0.897,118846.9,118846.9,1397,0,0,0,L,1151911521,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094031,606688.00
05/14/2014 15:00,0,5.045,ACTIVE,218.71,432.52,59.975,1400094004,"274151322000094","019011112586793",39.60,37.30,0,402.46,475.50,202.8,193.9,0.778,66146.3,66146.3,1407,0,0,0,L,1151911521,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094032,606689.00
05/14/2014 15:00,0,7.529,ACTIVE,219.16,378.72,59.975,1400094004,"274151322000052","019011112586793",28.80,44.00,0,336.64,406.97,219.6,210.0,0.835,117548.6,117548.6,1376,0,0,0,L,1151911521,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094034,606690.00
05/14/2014 15:00,0,7.469,ACTIVE,218.93,367.00,59.975,1400094004,"274151322000085","019011112586793",29.32,38.40,0,341.15,407.27,221.9,212.3,0.831,116971.5,116971.5,1367,0,0,0,L,1151911521,0,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094036,606691.00
05/14/2014 15:00,0,7.465,ACTIVE,218.93,375.41,59.970,1400094004,"274151322000087","019011112586793",27.27,72.70,0,340.55,404.27,206.1,197.0,0.778,113010.6,113010.6,1384,0,0,0,L,1151911521,0,125.62,124.94,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094037,606692.00
05/14/2014 15:00,0,7.416,ACTIVE,218.71,370.60,59.970,1400094004,"274151322000088","019011112586793",28.86,37.50,0,338.44,406.37,216.7,207.2,0.791,112999.1,112999.1,1371,0,0,0,L,1151911521,0,125.85,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094039,606693.00
05/14/2014 15:00,0,7.881,ACTIVE,218.48,385.33,60.002,1400094004,"274151322000095","019011112586793",29.30,43.20,0,340.25,410.28,233.8,223.7,0.857,117534.5,117534.5,1389,0,0,0,L,1151911521,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094041,606694.00
05/14/2014 15:00,0,5.041,ACTIVE,219.84,426.81,59.981,1400094004,"274151322000068","019011112586793",39.82,40.40,0,404.57,476.71,203.3,194.3,0.747,63915.9,63915.9,1386,0,0,0,L,1151911521,0,126.07,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094043,606695.00
05/14/2014 15:00,0,7.566,ACTIVE,218.71,388.94,59.975,1400094004,"274151322000054","019011112586793",28.75,37.80,0,321.01,424.41,220.2,210.6,0.835,115751.5,115751.5,1377,0,0,0,L,1151911521,0,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094044,606696.00
05/14/2014 15:15,1,6.910,ACTIVE,219.3,324.31,60.03,1400094903,"040051121000097","019011112586793",26.53,25,0.806,307.23,393.22,182.4,175.8,0.793,293464.99999997,293509.69999996,119,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094907,606697.00
05/14/2014 15:15,1,6.884,ACTIVE,218.6,358.86,60.03,1400094903,"040051121000095","019011112586793",23.86,22,0.726,305.24,387.71,163.5,157.7,0.718,256920.49999994,256960.79999994,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094909,606698.00
05/14/2014 15:15,1,4.482,ACTIVE,219.2,371.15,60.03,1400094903,"033051125000132","019011112586793",34.95,26,0.688,307.48,383.76,155.9,149.9,0.688,239189.59999948,239227.69999948,155,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094911,606699.00
05/14/2014 15:15,1,4.390,ACTIVE,219.5,363.68,60.03,1400094903,"033051125000135","019011112586793",35.20,23,0.682,304.99,385.00,153.7,149.0,0.678,235388.49999991,235426.39999989,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094913,606700.00
05/14/2014 15:15,1,6.893,ACTIVE,218.7,336.82,60.03,1400094903,"040051121000116","019011112586793",26.17,24,0.798,302.64,390.90,179.5,172.8,0.785,277320.09999983,277363.99999987,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094915,606701.00
05/14/2014 15:15,1,7.010,ACTIVE,218.8,369.87,60.03,1400094903,"040051121000068","019011112586793",23.71,24,0.733,305.53,387.14,165.4,159.3,0.725,262109.20000002,262149.70000002,115,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094918,606702.00
05/14/2014 15:15,1,5.060,ACTIVE,219.2,328.97,60.03,1400094903,"033051125000118","019011112586793",40.29,26,0.902,302.85,397.06,202.8,196.6,0.879,304418.50000001,304467.50000001,190,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094920,606703.00
05/14/2014 15:15,1,5.029,ACTIVE,219.6,326.00,60.03,1400094903,"033051125000150","019011112586793",40.60,24,0.902,305.48,401.69,203.2,196.7,0.882,307281.79999955,307330.69999959,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094922,606704.00
05/14/2014 15:15,1,6.973,ACTIVE,219.2,361.91,60.03,1400094903,"040051121000185","019011112586793",26.06,25,0.800,303.55,392.96,180.8,174.5,0.788,277293.60000001,277338.00000005,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094925,606705.00
05/14/2014 15:15,1,7.044,ACTIVE,219.0,334.50,60.00,1400094903,"040051121000195","019011112586793",25.96,28,0.805,304.17,390.37,181.9,174.6,0.791,279723.70000008,279768.20000008,413,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094927,606706.00
05/14/2014 15:15,0,7.188,ACTIVE,219.16,385.03,59.996,1400094903,"274151322000083","019011112586793",29.06,44.30,0,331.23,408.18,211.4,202.1,0.835,117580.2,117580.2,1409,0,0,0,L,1151911521,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094929,606707.00
05/14/2014 15:15,0,7.576,ACTIVE,219.84,365.80,59.959,1400094903,"274151322000076","019011112586793",29.48,42.50,0,329.43,413.89,226.0,216.2,0.866,118902.1,118902.1,1398,0,0,0,L,1151911521,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094930,606708.00
05/14/2014 15:15,0,4.838,ACTIVE,219.16,428.31,59.970,1400094903,"274151322000094","019011112586793",39.78,37.00,0,406.37,474.60,194.5,185.8,0.742,66193.9,66193.9,1408,0,0,0,L,1151911521,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094932,606709.00
05/14/2014 15:15,0,7.236,ACTIVE,219.16,386.53,59.996,1400094903,"274151322000052","019011112586793",28.88,43.40,0,329.13,411.48,211.7,202.4,0.804,117600.2,117600.2,1377,0,0,0,L,1151911521,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094934,606710.00
05/14/2014 15:15,0,7.201,ACTIVE,219.39,376.62,59.965,1400094903,"274151322000085","019011112586793",29.38,37.30,0,330.93,406.67,214.0,204.6,0.795,117023.7,117023.7,1368,0,0,0,L,1151911521,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094936,606711.00
05/14/2014 15:15,0,7.207,ACTIVE,218.93,374.81,59.970,1400094903,"274151322000087","019011112586793",27.31,73.00,0,329.13,405.77,199.3,190.4,0.769,113059.1,113059.1,1385,0,0,0,L,1151911521,0,125.17,125.17,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094937,606712.00
05/14/2014 15:15,0,7.109,ACTIVE,218.71,369.10,59.975,1400094903,"274151322000088","019011112586793",29.02,37.30,0,329.73,404.57,209.1,199.9,0.778,113050.1,113050.1,1372,0,0,0,L,1151911521,0,125.85,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094939,606713.00
05/14/2014 15:15,0,7.588,ACTIVE,218.93,365.19,59.970,1400094903,"274151322000095","019011112586793",29.38,42.00,0,328.82,408.78,225.5,215.7,0.826,117589.6,117589.6,1390,0,0,0,L,1151911521,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094941,606714.00
05/14/2014 15:15,0,4.857,ACTIVE,220.29,435.23,59.970,1400094903,"274151322000068","019011112586793",39.88,39.50,0,406.37,478.81,196.4,187.7,0.742,63963.7,63963.7,1387,0,0,0,L,1151911521,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094942,606715.00
05/14/2014 15:15,0,7.164,ACTIVE,219.16,387.74,59.970,1400094903,"274151322000054","019011112586793",29.32,37.50,0,329.73,412.68,212.6,203.3,0.795,115803.3,115803.3,1378,0,0,0,L,1151911521,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400094944,606716.00
05/14/2014 15:30,1,6.648,ACTIVE,218.2,364.94,60.03,1400095803,"040051121000097","019011112586793",26.63,24,0.782,317.68,388.37,176.2,169.2,0.772,293509.69999996,293552.6,121,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095806,606717.00
05/14/2014 15:30,1,6.563,ALERT,218.0,345.93,60.07,1400095803,"040051121000095","019011112586793",24.19,21,0.705,317.59,383.15,157.9,152.4,0.697,256960.79999994,256999.39999994,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400095808,606718.00
05/14/2014 15:30,1,4.271,ACTIVE,218.7,328.08,60.07,1400095803,"033051125000132","019011112586793",35.39,25,0.666,319.65,379.20,150.4,144.8,0.667,239227.69999948,239264.39999948,157,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095811,606719.00
05/14/2014 15:30,1,4.217,ACTIVE,218.3,337.80,60.03,1400095803,"033051125000135","019011112586793",35.38,22,0.663,318.82,380.52,148.4,143.6,0.657,235426.39999989,235462.89999989,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095814,606720.00
05/14/2014 15:30,1,6.560,ACTIVE,217.4,377.23,60.07,1400095803,"040051121000116","019011112586793",26.60,23,0.775,314.83,385.76,173.6,166.7,0.764,277363.99999987,277406.39999985,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095816,606721.00
05/14/2014 15:30,1,6.653,ACTIVE,218.0,336.68,60.07,1400095803,"040051121000068","019011112586793",24.17,24,0.711,318.60,381.86,160.0,153.7,0.706,262149.70000002,262188.90000002,117,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095818,606722.00
05/14/2014 15:30,1,4.880,ACTIVE,217.6,373.75,60.03,1400095803,"033051125000118","019011112586793",40.27,25,0.874,312.12,392.70,195.5,188.6,0.854,304467.50000001,304515.40000005,192,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095820,606723.00
05/14/2014 15:30,1,4.847,ACTIVE,218.2,366.23,60.03,1400095803,"033051125000150","019011112586793",40.59,24,0.874,315.05,394.42,195.7,189.1,0.862,307330.69999959,307378.69999959,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095822,606724.00
05/14/2014 15:30,1,6.707,ACTIVE,218.2,356.20,60.03,1400095803,"040051121000185","019011112586793",26.15,24,0.778,318.37,386.95,174.5,168.6,0.762,277338.00000005,277380.70000004,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095825,606725.00
05/14/2014 15:30,1,6.767,ALERT,217.9,363.07,60.07,1400095803,"040051121000195","019011112586793",26.08,27,0.779,317.95,385.56,175.6,168.5,0.770,279768.20000008,279810.90000007,415,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400095827,606726.00
05/14/2014 15:30,0,7.021,ACTIVE,217.80,367.00,60.023,1400095803,"274151322000083","019011112586793",28.84,42.50,0,342.35,403.37,205.0,195.9,0.813,117630.0,117630.0,1410,0,0,0,L,1151911521,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095829,606727.00
05/14/2014 15:30,0,7.240,ACTIVE,219.39,370.30,60.028,1400095803,"274151322000076","019011112586793",29.76,41.00,0,341.45,406.37,217.9,208.4,0.835,118955.1,118955.1,1399,0,0,0,L,1151911521,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095831,606728.00
05/14/2014 15:30,0,4.662,ACTIVE,218.48,443.34,60.007,1400095803,"274151322000094","019011112586793",39.98,35.60,0,402.46,476.41,188.4,179.9,0.716,66239.6,66239.6,1409,0,0,0,L,1151911521,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095833,606729.00
05/14/2014 15:30,0,6.898,ACTIVE,218.48,360.99,59.996,1400095803,"274151322000052","019011112586793",29.28,42.30,0,342.05,403.07,204.5,195.4,0.778,117649.8,117649.8,1378,0,0,0,L,1151911521,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095834,606730.00
05/14/2014 15:30,0,6.955,ACTIVE,218.71,376.31,60.002,1400095803,"274151322000085","019011112586793",29.30,36.80,0,341.45,403.97,206.3,197.2,0.773,117074.0,117074.0,1369,0,0,0,L,1151911521,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095836,606731.00
05/14/2014 15:30,0,6.865,ACTIVE,218.26,358.28,59.996,1400095803,"274151322000087","019011112586793",27.83,71.70,0,342.95,400.36,193.5,184.8,0.729,113106.0,113106.0,1386,0,0,0,L,1151911521,0,124.72,124.72,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095838,606732.00
05/14/2014 15:30,0,6.869,ACTIVE,218.26,367.60,59.991,1400095803,"274151322000088","019011112586793",29.00,36.00,0,341.75,402.77,201.8,192.9,0.765,113099.0,113099.0,1373,0,0,0,L,1151911521,0,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095839,606733.00
