ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2014 15:30,0,7.371,ACTIVE,218.03,381.73,59.996,1400095803,"274151322000095","019011112586793",29.26,41.50,0,341.15,406.97,218.2,208.7,0.818,117642.7,117642.7,1391,0,0,0,L,1151911521,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095841,606734.00
05/14/2014 15:30,0,4.598,ACTIVE,219.39,439.13,59.991,1400095803,"274151322000068","019011112586793",40.55,38.60,0,405.17,476.10,188.4,179.9,0.712,64009.6,64009.6,1388,0,0,0,L,1151911521,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095843,606735.00
05/14/2014 15:30,0,6.848,ACTIVE,218.48,380.82,60.002,1400095803,"274151322000054","019011112586793",29.58,36.30,0,341.75,404.27,205.1,196.1,0.760,115853.1,115853.1,1379,0,0,0,L,1151911521,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400095845,606736.00
05/14/2014 15:45,1,6.385,ACTIVE,218.3,377.86,60.00,1400096703,"040051121000097","019011112586793",26.35,24,0.740,317.76,384.82,167.4,160.5,0.735,293552.6,293593.99999998,123,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096706,606737.00
05/14/2014 15:45,1,6.352,ACTIVE,218.6,369.76,60.00,1400096703,"040051121000095","019011112586793",23.69,22,0.664,317.56,378.46,149.7,144.6,0.658,256999.39999994,257036.59999994,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096708,606738.00
05/14/2014 15:45,1,4.055,ACTIVE,219.0,327.37,60.00,1400096703,"033051125000132","019011112586793",35.52,24,0.633,318.74,377.24,143.3,138.2,0.634,239264.39999948,239299.69999948,159,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096711,606739.00
05/14/2014 15:45,1,4.010,ACTIVE,218.4,356.54,60.00,1400096703,"033051125000135","019011112586793",35.31,22,0.626,319.14,377.30,140.9,136.2,0.625,235462.89999989,235497.89999989,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096713,606740.00
05/14/2014 15:45,1,6.267,ACTIVE,218.0,338.63,60.00,1400096703,"040051121000116","019011112586793",26.54,22,0.735,315.79,382.26,165.5,159.0,0.726,277406.39999985,277447.09999984,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096716,606741.00
05/14/2014 15:45,1,6.366,ACTIVE,218.9,361.51,60.00,1400096703,"040051121000068","019011112586793",23.97,23,0.673,316.36,379.07,151.9,146.9,0.672,262188.90000002,262226.50000002,119,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096718,606742.00
05/14/2014 15:45,1,4.646,ACTIVE,218.2,337.03,60.03,1400096703,"033051125000118","019011112586793",40.31,25,0.830,314.45,389.52,186.3,180.1,0.816,304515.40000005,304561.40000005,194,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096720,606743.00
05/14/2014 15:45,1,4.637,ACTIVE,218.4,353.19,60.00,1400096703,"033051125000150","019011112586793",40.29,23,0.830,314.56,390.03,185.9,180.0,0.811,307378.69999959,307424.89999958,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096722,606744.00
05/14/2014 15:45,1,6.390,ACTIVE,218.7,368.72,60.00,1400096703,"040051121000185","019011112586793",26.10,24,0.737,318.21,383.16,166.0,160.3,0.728,277380.70000004,277421.80000006,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096725,606745.00
05/14/2014 15:45,1,6.420,ACTIVE,218.2,374.81,60.03,1400096703,"040051121000195","019011112586793",26.17,26,0.741,315.41,383.52,167.2,160.6,0.732,279810.90000007,279852.00000009,418,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096727,606746.00
05/14/2014 15:45,0,6.670,ACTIVE,218.93,371.51,59.949,1400096703,"274151322000083","019011112586793",29.04,42.00,0,342.35,401.86,196.2,187.4,0.773,117677.9,117677.9,1411,0,0,0,L,1151911521,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096729,606747.00
05/14/2014 15:45,0,6.986,ACTIVE,219.84,361.29,59.970,1400096703,"274151322000076","019011112586793",29.30,40.20,0,341.45,404.27,207.2,198.1,0.795,119006.0,119006.0,1400,0,0,0,L,1151911521,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096731,606748.00
05/14/2014 15:45,0,4.350,ACTIVE,219.16,452.96,59.986,1400096703,"274151322000094","019011112586793",40.43,36.00,0,407.57,475.20,178.2,170.1,0.681,66283.4,66283.4,1410,0,0,0,L,1151911521,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096732,606749.00
05/14/2014 15:45,0,6.635,ACTIVE,219.16,375.11,59.981,1400096703,"274151322000052","019011112586793",28.92,41.30,0,341.75,401.56,194.4,185.7,0.747,117697.5,117697.5,1379,0,0,0,L,1151911521,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096734,606750.00
05/14/2014 15:45,0,6.590,ACTIVE,219.39,377.82,59.975,1400096703,"274151322000085","019011112586793",29.38,36.80,0,342.05,402.77,195.9,187.2,0.738,117122.1,117122.1,1370,0,0,0,L,1151911521,0,125.85,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096736,606751.00
05/14/2014 15:45,0,6.592,ACTIVE,219.16,377.22,59.981,1400096703,"274151322000087","019011112586793",27.67,69.70,0,342.05,400.06,184.8,176.4,0.685,113151.2,113151.2,1387,0,0,0,L,1151911521,0,125.40,125.17,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096737,606752.00
05/14/2014 15:45,0,6.516,ACTIVE,218.93,366.10,59.986,1400096703,"274151322000088","019011112586793",28.90,35.40,0,342.05,401.26,190.7,182.1,0.707,113145.9,113145.9,1374,0,0,0,L,1151911521,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096739,606753.00
05/14/2014 15:45,0,7.025,ACTIVE,218.93,371.21,59.975,1400096703,"274151322000095","019011112586793",29.26,40.40,0,342.05,404.87,208.0,198.9,0.765,117693.7,117693.7,1392,0,0,0,L,1151911521,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096741,606754.00
05/14/2014 15:45,0,4.400,ACTIVE,220.29,449.95,59.981,1400096703,"274151322000068","019011112586793",40.24,38.60,0,407.87,478.51,179.0,170.8,0.667,64053.6,64053.6,1389,0,0,0,L,1151911521,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096743,606755.00
05/14/2014 15:45,0,6.621,ACTIVE,219.16,360.38,59.986,1400096703,"274151322000054","019011112586793",28.94,36.30,0,341.75,402.77,194.0,185.3,0.725,115900.9,115900.9,1380,0,0,0,L,1151911521,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400096744,606756.00
05/14/2014 16:00,1,6.005,ALERT,219.3,365.56,60.03,1400097603,"040051121000097","019011112586793",26.89,24,0.710,316.75,384.14,160.7,155.1,0.702,293593.99999998,293633.29999999,125,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400097606,606757.00
05/14/2014 16:00,1,5.962,ACTIVE,219.1,338.45,60.03,1400097603,"040051121000095","019011112586793",24.31,21,0.639,317.05,379.22,144.2,139.3,0.638,257036.59999994,257071.89999994,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097608,606758.00
05/14/2014 16:00,1,3.872,ACTIVE,219.1,367.55,60.03,1400097603,"033051125000132","019011112586793",35.57,24,0.604,318.02,376.40,137.0,131.7,0.608,239299.69999948,239333.29999948,161,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097610,606759.00
05/14/2014 16:00,1,3.817,ALERT,219.2,339.82,60.03,1400097603,"033051125000135","019011112586793",35.57,22,0.600,319.62,377.43,135.1,130.9,0.595,235497.89999989,235531.1999999,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1400097613,606760.00
05/14/2014 16:00,1,5.964,ACTIVE,218.4,374.63,60.03,1400097603,"040051121000116","019011112586793",26.73,22,0.703,316.36,380.89,158.6,152.5,0.703,277447.09999984,277486.09999984,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097615,606761.00
05/14/2014 16:00,1,6.025,ACTIVE,219.3,362.64,60.03,1400097603,"040051121000068","019011112586793",24.33,23,0.646,318.25,378.34,145.9,140.7,0.647,262226.50000002,262264,121,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097617,606762.00
05/14/2014 16:00,1,4.393,ACTIVE,219.4,356.65,60.03,1400097603,"033051125000118","019011112586793",40.60,25,0.789,315.69,387.26,177.5,171.9,0.778,304561.40000005,304605.30000003,196,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097620,606763.00
05/14/2014 16:00,1,4.380,ACTIVE,219.6,359.99,60.03,1400097603,"033051125000150","019011112586793",40.76,23,0.789,315.53,388.70,177.6,172.3,0.777,307424.89999958,307468.89999958,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097622,606764.00
05/14/2014 16:00,1,6.036,ACTIVE,219.3,328.02,60.03,1400097603,"040051121000185","019011112586793",26.39,23,0.701,317.44,381.28,158.5,153.1,0.697,277421.80000006,277460.80000006,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097625,606765.00
05/14/2014 16:00,1,6.052,ACTIVE,218.7,371.67,60.03,1400097603,"040051121000195","019011112586793",26.50,25,0.705,317.75,381.83,159.6,153.0,0.705,279852.00000009,279891.10000005,420,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097627,606766.00
05/14/2014 16:00,0,6.336,ACTIVE,219.16,380.22,59.981,1400097603,"274151322000083","019011112586793",29.24,41.00,0,342.05,399.46,187.7,179.3,0.747,117723.7,117723.7,1412,0,0,0,L,1151911521,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097629,606767.00
05/14/2014 16:00,0,6.539,ACTIVE,220.29,361.59,59.981,1400097603,"274151322000076","019011112586793",30.02,38.80,0,341.75,401.56,198.7,189.8,0.756,119054.6,119054.6,1401,0,0,0,L,1151911521,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097630,606768.00
05/14/2014 16:00,0,4.068,ACTIVE,219.61,454.46,59.991,1400097603,"274151322000094","019011112586793",41.29,35.40,0,408.48,472.80,169.8,162.0,0.641,66325.2,66325.2,1411,0,0,0,L,1151911521,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097632,606769.00
05/14/2014 16:00,0,6.273,ACTIVE,219.84,379.32,59.986,1400097603,"274151322000052","019011112586793",29.32,40.20,0,341.75,398.86,185.9,177.6,0.703,117742.9,117742.9,1380,0,0,0,L,1151911521,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097634,606770.00
05/14/2014 16:00,0,6.215,ACTIVE,219.84,374.51,59.991,1400097603,"274151322000085","019011112586793",29.86,35.40,0,342.35,400.06,187.8,179.4,0.703,117168.0,117168.0,1371,0,0,0,L,1151911521,0,126.30,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097636,606771.00
05/14/2014 16:00,0,6.227,ACTIVE,219.61,365.80,59.996,1400097603,"274151322000087","019011112586793",28.07,68.00,0,342.35,397.05,176.9,168.8,0.685,113194.4,113194.4,1388,0,0,0,L,1151911521,0,125.62,125.62,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097638,606772.00
05/14/2014 16:00,0,6.143,ACTIVE,219.39,361.59,59.991,1400097603,"274151322000088","019011112586793",29.40,34.80,0,342.05,398.26,182.9,174.6,0.676,113190.6,113190.6,1375,0,0,0,L,1151911521,0,126.07,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097639,606773.00
05/14/2014 16:00,0,6.668,ACTIVE,219.61,377.52,60.012,1400097603,"274151322000095","019011112586793",29.58,38.80,0,341.15,402.46,199.3,190.5,0.738,117742.5,117742.5,1393,0,0,0,L,1151911521,0,125.85,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097641,606774.00
05/14/2014 16:00,0,4.172,ACTIVE,220.52,449.35,59.991,1400097603,"274151322000068","019011112586793",40.55,38.00,0,407.87,470.39,171.1,163.2,0.636,64095.5,64095.5,1390,0,0,0,L,1151911521,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097643,606775.00
05/14/2014 16:00,0,6.199,ACTIVE,219.61,384.43,59.986,1400097603,"274151322000054","019011112586793",29.70,35.60,0,342.35,400.06,186.3,177.9,0.689,115946.4,115946.4,1381,0,0,0,L,1151911521,0,126.07,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400097644,606776.00
05/14/2014 16:15,1,5.675,ACTIVE,216.8,347.67,60.00,1400098503,"040051121000097","019011112586793",26.86,23,0.677,316.22,381.37,151.7,146.0,0.674,293633.29999999,293670.6,128,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098506,606777.00
05/14/2014 16:15,1,5.589,ACTIVE,216.2,338.24,60.00,1400098503,"040051121000095","019011112586793",24.52,21,0.611,316.87,376.87,136.4,131.5,0.608,257071.89999994,257105.39999994,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098508,606778.00
05/14/2014 16:15,1,3.619,ACTIVE,216.9,326.42,60.00,1400098503,"033051125000132","019011112586793",35.91,23,0.576,318.08,374.34,129.3,124.3,0.585,239333.29999948,239365.09999948,163,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098510,606779.00
05/14/2014 16:15,1,3.592,ACTIVE,216.7,335.96,60.03,1400098503,"033051125000135","019011112586793",35.67,22,0.571,317.77,375.99,127.5,123.2,0.576,235531.1999999,235562.6999999,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098512,606780.00
05/14/2014 16:15,1,5.617,ACTIVE,215.5,324.82,60.03,1400098503,"040051121000116","019011112586793",26.85,22,0.673,314.54,379.32,150.0,144.3,0.670,277486.09999984,277522.99999988,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098515,606781.00
05/14/2014 16:15,1,5.672,ACTIVE,216.9,353.20,60.00,1400098503,"040051121000068","019011112586793",24.44,23,0.617,316.80,375.97,137.9,133.0,0.620,262264,262297.80000001,123,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098517,606782.00
05/14/2014 16:15,1,4.124,ACTIVE,216.0,328.99,60.03,1400098503,"033051125000118","019011112586793",40.78,24,0.752,313.51,385.54,167.3,161.5,0.746,304605.30000003,304646.60000004,198,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098519,606783.00
05/14/2014 16:15,1,4.118,ACTIVE,216.8,322.77,60.03,1400098503,"033051125000150","019011112586793",40.91,23,0.755,314.06,386.20,167.6,162.9,0.743,307468.89999958,307510.39999958,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098521,606784.00
05/14/2014 16:15,1,5.682,ALERT,216.6,337.61,60.00,1400098503,"040051121000185","019011112586793",26.49,23,0.669,317.48,380.52,149.7,144.5,0.666,277460.80000006,277497.70000004,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400098524,606785.00
05/14/2014 16:15,1,5.712,ACTIVE,216.2,360.56,60.00,1400098503,"040051121000195","019011112586793",26.47,25,0.672,317.01,379.85,150.4,144.3,0.671,279891.10000005,279928.20000007,422,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098526,606786.00
05/14/2014 16:15,0,5.979,ACTIVE,217.58,379.92,59.965,1400098503,"274151322000083","019011112586793",29.36,39.50,0,342.35,397.96,177.6,169.5,0.712,117767.1,117767.1,1413,0,0,0,L,1151911521,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098528,606787.00
05/14/2014 16:15,0,6.172,ACTIVE,218.93,371.21,59.996,1400098503,"274151322000076","019011112586793",30.10,38.00,0,342.65,398.86,188.0,179.5,0.716,119100.4,119100.4,1402,0,0,0,L,1151911521,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098530,606788.00
05/14/2014 16:15,0,3.963,ACTIVE,218.03,442.44,59.965,1400098503,"274151322000094","019011112586793",40.08,35.20,0,407.57,475.50,160.2,152.7,0.619,66364.5,66364.5,1412,0,0,0,L,1151911521,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098532,606789.00
05/14/2014 16:15,0,5.881,ACTIVE,218.26,373.31,59.996,1400098503,"274151322000052","019011112586793",29.56,39.00,0,342.05,396.45,175.9,167.9,0.663,117785.9,117785.9,1381,0,0,0,L,1151911521,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098533,606790.00
05/14/2014 16:15,0,5.912,ACTIVE,218.26,372.41,59.975,1400098503,"274151322000085","019011112586793",29.64,35.20,0,342.35,397.66,177.4,169.3,0.667,117211.3,117211.3,1372,0,0,0,L,1151911521,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098535,606791.00
05/14/2014 16:15,0,5.906,ACTIVE,218.26,357.68,59.970,1400098503,"274151322000087","019011112586793",28.07,66.70,0,342.95,394.95,167.9,160.1,0.636,113235.3,113235.3,1389,0,0,0,L,1151911521,0,124.49,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098537,606792.00
05/14/2014 16:15,0,5.809,ACTIVE,218.03,368.80,59.965,1400098503,"274151322000088","019011112586793",29.46,33.30,0,342.65,396.75,173.2,165.3,0.636,113232.8,113232.8,1376,0,0,0,L,1151911521,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098539,606793.00
05/14/2014 16:15,0,6.246,ACTIVE,218.03,360.08,59.975,1400098503,"274151322000095","019011112586793",29.90,38.00,0,341.75,400.36,189.1,180.6,0.703,117788.6,117788.6,1394,0,0,0,L,1151911521,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098540,606794.00
05/14/2014 16:15,0,3.834,ACTIVE,218.93,446.35,59.965,1400098503,"274151322000068","019011112586793",41.35,37.00,0,407.27,469.19,160.5,153.0,0.597,64135.0,64135.0,1391,0,0,0,L,1151911521,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098542,606795.00
05/14/2014 16:15,0,5.877,ACTIVE,218.26,369.40,59.965,1400098503,"274151322000054","019011112586793",29.70,34.30,0,342.35,398.56,176.9,168.8,0.672,115989.4,115989.4,1382,0,0,0,L,1151911521,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400098544,606796.00
05/14/2014 16:30,1,5.254,ACTIVE,217.6,355.17,60.00,1400099403,"040051121000097","019011112586793",27.14,22,0.633,316.03,376.54,141.9,136.5,0.632,293670.6,293705.79999999,130,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099406,606797.00
05/14/2014 16:30,1,5.228,ACTIVE,217.1,332.02,60.03,1400099403,"040051121000095","019011112586793",24.51,20,0.568,316.85,370.94,127.5,122.5,0.574,257105.39999994,257136.99999994,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099408,606798.00
05/14/2014 16:30,1,3.373,ACTIVE,217.5,332.16,60.00,1400099403,"033051125000132","019011112586793",36.03,23,0.536,319.05,369.48,120.9,116.1,0.547,239365.09999948,239395.19999948,165,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099410,606799.00
05/14/2014 16:30,1,3.359,ACTIVE,217.6,357.74,60.00,1400099403,"033051125000135","019011112586793",35.64,20,0.531,316.72,370.00,119.1,114.9,0.539,235562.6999999,235592.49999991,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099412,606800.00
05/14/2014 16:30,1,5.283,ACTIVE,216.5,332.43,60.03,1400099403,"040051121000116","019011112586793",26.71,20,0.627,315.43,374.87,140.4,135.0,0.629,277522.99999988,277557.79999989,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099415,606801.00
05/14/2014 16:30,1,5.270,ACTIVE,216.8,361.86,60.03,1400099403,"040051121000068","019011112586793",24.56,22,0.574,317.08,372.12,128.8,123.7,0.581,262297.80000001,262329.80000001,125,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099417,606802.00
05/14/2014 16:30,1,3.846,ACTIVE,216.9,351.81,60.00,1400099403,"033051125000118","019011112586793",40.79,23,0.698,315.15,379.63,156.1,150.8,0.693,304646.60000004,304685.7,200,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099419,606803.00
05/14/2014 16:30,1,3.851,ACTIVE,217.0,351.53,60.03,1400099403,"033051125000150","019011112586793",40.81,22,0.699,315.01,381.38,156.3,151.0,0.698,307510.39999958,307549.4999996,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099422,606804.00
05/14/2014 16:30,1,5.297,ACTIVE,217.2,325.85,60.03,1400099403,"040051121000185","019011112586793",26.52,22,0.623,317.25,374.13,139.7,134.6,0.624,277497.70000004,277532.60000002,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099424,606805.00
05/14/2014 16:30,1,5.332,ACTIVE,216.3,361.97,60.00,1400099403,"040051121000195","019011112586793",26.49,24,0.626,315.46,375.12,140.5,134.7,0.626,279928.20000007,279963.00000008,424,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099426,606806.00
05/14/2014 16:30,0,5.607,ACTIVE,218.03,375.71,59.991,1400099403,"274151322000083","019011112586793",29.30,38.60,0,342.95,395.25,166.3,158.6,0.663,117808.1,117808.1,1414,0,0,0,L,1151911521,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099428,606807.00
05/14/2014 16:30,0,5.770,ACTIVE,219.16,368.50,59.975,1400099403,"274151322000076","019011112586793",30.06,36.50,0,342.65,397.66,175.4,167.4,0.676,119143.8,119143.8,1403,0,0,0,L,1151911521,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099429,606808.00
05/14/2014 16:30,0,3.625,ACTIVE,218.26,446.35,59.959,1400099403,"274151322000094","019011112586793",40.75,34.30,0,409.68,471.60,150.1,143.0,0.575,66401.5,66401.5,1413,0,0,0,L,1151911521,0,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099431,606809.00
05/14/2014 16:30,0,5.484,ACTIVE,218.48,360.38,59.975,1400099403,"274151322000052","019011112586793",29.58,37.00,0,342.95,394.95,164.2,156.6,0.636,117826.4,117826.4,1382,0,0,0,L,1151911521,0,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099433,606810.00
05/14/2014 16:30,0,5.488,ACTIVE,218.71,359.78,59.981,1400099403,"274151322000085","019011112586793",29.78,33.30,0,343.55,395.85,165.6,157.9,0.601,117252.2,117252.2,1373,0,0,0,L,1151911521,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099435,606811.00
05/14/2014 16:30,0,5.514,ACTIVE,218.48,378.42,59.975,1400099403,"274151322000087","019011112586793",28.27,63.70,0,342.95,392.85,157.7,150.3,0.592,113274.1,113274.1,1390,0,0,0,L,1151911521,0,124.72,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099437,606812.00
05/14/2014 16:30,0,5.385,ACTIVE,218.26,379.62,59.981,1400099403,"274151322000088","019011112586793",29.56,32.40,0,342.35,394.35,161.1,153.6,0.588,113272.7,113272.7,1377,0,0,0,L,1151911521,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099439,606813.00
05/14/2014 16:30,0,5.791,ACTIVE,218.26,378.72,59.981,1400099403,"274151322000095","019011112586793",30.20,36.00,0,342.95,397.96,176.8,168.8,0.654,117832.3,117832.3,1395,0,0,0,L,1151911521,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099440,606814.00
05/14/2014 16:30,0,3.660,ACTIVE,219.16,447.25,59.970,1400099403,"274151322000068","019011112586793",40.63,35.60,0,409.98,472.50,151.2,144.0,0.570,64172.2,64172.2,1392,0,0,0,L,1151911521,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099442,606815.00
05/14/2014 16:30,0,5.451,ACTIVE,218.03,370.00,59.981,1400099403,"274151322000054","019011112586793",29.86,33.30,0,342.95,396.15,164.8,157.1,0.632,116030.0,116030.0,1383,0,0,0,L,1151911521,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400099444,606816.00
05/14/2014 16:45,1,4.885,ALERT,216.9,350.75,60.03,1400100303,"040051121000097","019011112586793",26.96,22,0.584,317.78,373.64,131.1,125.6,0.588,293705.79999999,293738.6,132,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400100306,606817.00
05/14/2014 16:45,1,4.879,ACTIVE,216.8,343.49,60.00,1400100303,"040051121000095","019011112586793",24.24,20,0.522,317.89,369.84,117.7,112.7,0.529,257136.99999994,257166.49999994,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100308,606818.00
05/14/2014 16:45,1,3.111,ACTIVE,217.3,351.97,60.03,1400100303,"033051125000132","019011112586793",36.04,22,0.494,317.45,368.30,111.5,106.9,0.505,239395.19999948,239423.19999948,167,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100311,606819.00
05/14/2014 16:45,1,3.068,ACTIVE,217.1,350.29,60.00,1400100303,"033051125000135","019011112586793",36.01,20,0.490,319.44,368.70,109.9,106.0,0.496,235592.49999991,235620.09999993,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100313,606820.00
05/14/2014 16:45,1,4.881,ACTIVE,216.8,357.17,60.03,1400100303,"040051121000116","019011112586793",26.76,20,0.577,316.98,372.76,130.0,124.7,0.583,277557.79999989,277590.19999987,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100315,606821.00
05/14/2014 16:45,1,4.844,ACTIVE,216.8,328.61,60.03,1400100303,"040051121000068","019011112586793",24.64,22,0.526,318.35,371.21,118.8,113.6,0.541,262329.80000001,262359.40000003,127,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100317,606822.00
05/14/2014 16:45,1,3.557,ACTIVE,216.8,331.68,60.00,1400100303,"033051125000118","019011112586793",40.68,22,0.643,314.43,377.91,144.0,138.8,0.644,304685.7,304721.80000002,202,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100320,606823.00
05/14/2014 16:45,1,3.556,ACTIVE,217.2,367.63,60.03,1400100303,"033051125000150","019011112586793",40.69,21,0.643,315.95,379.69,144.0,139.1,0.643,307549.4999996,307585.79999955,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100322,606824.00
05/14/2014 16:45,1,4.874,ACTIVE,217.3,340.81,60.00,1400100303,"040051121000185","019011112586793",26.58,21,0.571,317.31,371.75,128.9,123.7,0.580,277532.60000002,277564.90000003,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100324,606825.00
05/14/2014 16:45,1,4.908,ACTIVE,216.8,364.78,60.00,1400100303,"040051121000195","019011112586793",26.49,23,0.574,317.39,371.30,129.4,124.1,0.582,279963.00000008,279995.40000006,426,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100327,606826.00
05/14/2014 16:45,0,5.113,ACTIVE,218.26,355.58,59.965,1400100303,"274151322000083","019011112586793",29.80,37.00,0,343.25,392.25,154.2,146.9,0.610,117846.4,117846.4,1415,0,0,0,L,1151911521,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100328,606827.00
05/14/2014 16:45,0,5.332,ACTIVE,218.93,380.52,59.954,1400100303,"274151322000076","019011112586793",30.10,35.40,0,343.25,396.75,162.5,154.9,0.632,119184.2,119184.2,1404,0,0,0,L,1151911521,0,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100330,606828.00
05/14/2014 16:45,0,3.438,ACTIVE,218.26,425.61,59.944,1400100303,"274151322000094","019011112586793",39.72,32.80,0,405.77,467.99,138.1,131.4,0.526,66435.9,66435.9,1414,0,0,0,L,1151911521,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100332,606829.00
05/14/2014 16:45,0,5.078,ACTIVE,218.26,374.21,59.949,1400100303,"274151322000052","019011112586793",29.46,35.60,0,342.95,391.64,151.4,144.3,0.557,117864.2,117864.2,1383,0,0,0,L,1151911521,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100333,606830.00
05/14/2014 16:45,0,5.055,ACTIVE,218.26,358.88,59.949,1400100303,"274151322000085","019011112586793",29.72,32.00,0,343.55,392.55,152.1,144.9,0.566,117290.2,117290.2,1374,0,0,0,L,1151911521,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100335,606831.00
05/14/2014 16:45,0,5.066,ACTIVE,218.26,367.90,59.954,1400100303,"274151322000087","019011112586793",28.47,62.00,0,342.65,390.74,146.0,139.0,0.566,113310.4,113310.4,1391,0,0,0,L,1151911521,0,124.72,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100337,606832.00
05/14/2014 16:45,0,5.002,ACTIVE,218.03,373.01,59.959,1400100303,"274151322000088","019011112586793",29.32,31.30,0,343.55,390.74,148.4,141.3,0.552,113309.7,113309.7,1378,0,0,0,L,1151911521,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100339,606833.00
05/14/2014 16:45,0,5.406,ACTIVE,218.26,359.18,59.965,1400100303,"274151322000095","019011112586793",30.02,35.00,0,342.35,395.25,164.3,156.7,0.597,117873.1,117873.1,1396,0,0,0,L,1151911521,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100340,606834.00
05/14/2014 16:45,0,3.506,ACTIVE,219.16,432.82,59.954,1400100303,"274151322000068","019011112586793",39.08,34.80,0,408.18,469.49,138.7,131.9,0.517,64206.7,64206.7,1393,0,0,0,L,1151911521,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100342,606835.00
05/14/2014 16:45,0,5.033,ACTIVE,218.26,356.18,59.954,1400100303,"274151322000054","019011112586793",29.70,31.50,0,342.95,392.85,151.3,144.2,0.570,116067.8,116067.8,1384,0,0,0,L,1151911521,0,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400100344,606836.00
05/14/2014 17:00,1,4.455,ACTIVE,216.2,345.24,60.03,1400101203,"040051121000097","019011112586793",27.15,22,0.534,316.29,370.78,120.3,114.9,0.544,293738.6,293768.79999999,135,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101205,606837.00
05/14/2014 17:00,1,4.452,ACTIVE,216.3,327.47,60.03,1400101203,"040051121000095","019011112586793",24.51,20,0.480,317.04,366.04,108.5,103.4,0.492,257166.49999994,257193.29999994,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101208,606838.00
05/14/2014 17:00,1,2.849,ACTIVE,216.8,351.48,60.07,1400101203,"033051125000132","019011112586793",36.11,21,0.455,319.40,365.48,102.3,98.2,0.471,239423.19999948,239448.59999948,169,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101210,606839.00
05/14/2014 17:00,1,2.827,ACTIVE,216.8,355.08,60.03,1400101203,"033051125000135","019011112586793",35.86,20,0.449,318.25,365.32,100.9,97.2,0.463,235620.09999993,235645.29999992,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101212,606840.00
05/14/2014 17:00,1,4.447,ACTIVE,215.9,336.84,60.03,1400101203,"040051121000116","019011112586793",27.03,20,0.531,315.29,370.52,119.6,114.3,0.546,277590.19999987,277619.99999988,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101214,606841.00
05/14/2014 17:00,1,4.406,ACTIVE,213.9,319.87,60.03,1400101203,"040051121000068","019011112586793",24.90,22,0.490,316.73,367.24,109.1,104.2,0.505,262359.40000003,262386.70000004,129,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101217,606842.00
05/14/2014 17:00,1,3.259,ACTIVE,214.5,331.47,60.03,1400101203,"033051125000118","019011112586793",40.73,22,0.597,313.13,373.77,132.1,127.6,0.598,304721.80000002,304755.10000003,204,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101219,606843.00
05/14/2014 17:00,1,3.245,ACTIVE,214.6,326.66,60.03,1400101203,"033051125000150","019011112586793",40.91,21,0.599,314.60,373.92,132.1,127.9,0.603,307585.79999955,307618.9999996,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101221,606844.00
05/14/2014 17:00,1,4.446,ACTIVE,214.7,330.28,60.03,1400101203,"040051121000185","019011112586793",26.73,21,0.531,316.14,370.51,118.3,113.4,0.542,277564.90000003,277594.40000003,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101223,606845.00
05/14/2014 17:00,1,4.437,ACTIVE,213.7,327.16,60.03,1400101203,"040051121000195","019011112586793",26.85,22,0.532,315.79,370.52,118.6,113.2,0.546,279995.40000006,280024.90000006,428,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101226,606846.00
05/14/2014 17:00,0,4.738,ACTIVE,215.54,370.00,59.986,1400101203,"274151322000083","019011112586793",29.76,35.60,0,339.34,389.24,142.7,135.8,0.575,117881.7,117881.7,1416,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101228,606847.00
05/14/2014 17:00,0,4.893,ACTIVE,216.67,359.48,59.975,1400101203,"274151322000076","019011112586793",30.24,33.80,0,339.65,391.94,149.8,142.6,0.575,119221.4,119221.4,1405,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101229,606848.00
05/14/2014 17:00,0,3.100,ACTIVE,215.77,443.94,59.981,1400101203,"274151322000094","019011112586793",40.45,32.60,0,405.77,463.78,126.9,120.6,0.486,66467.3,66467.3,1415,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101232,606849.00
05/14/2014 17:00,0,4.633,ACTIVE,216.00,365.49,59.981,1400101203,"274151322000052","019011112586793",29.80,34.80,0,338.44,388.64,139.7,132.9,0.535,117898.8,117898.8,1384,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101233,606850.00
05/14/2014 17:00,0,4.635,ACTIVE,216.22,354.07,59.981,1400101203,"274151322000085","019011112586793",29.80,32.00,0,338.74,389.24,139.9,133.1,0.535,117325.0,117325.0,1375,0,0,0,L,1151911521,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101235,606851.00
05/14/2014 17:00,0,4.623,ACTIVE,216.00,357.38,59.965,1400101203,"274151322000087","019011112586793",28.75,59.80,0,339.04,387.74,134.5,127.9,0.517,113343.8,113343.8,1392,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101237,606852.00
05/14/2014 17:00,0,4.555,ACTIVE,215.54,370.00,59.970,1400101203,"274151322000088","019011112586793",29.52,31.00,0,339.04,388.04,136.3,129.7,0.513,113343.6,113343.6,1379,0,0,0,L,1151911521,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101238,606853.00
05/14/2014 17:00,0,4.980,ACTIVE,215.77,360.38,59.991,1400101203,"274151322000095","019011112586793",30.14,34.30,0,338.44,391.94,151.9,144.7,0.566,117910.7,117910.7,1397,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101240,606854.00
05/14/2014 17:00,0,3.189,ACTIVE,216.67,433.12,59.996,1400101203,"274151322000068","019011112586793",39.32,35.00,0,405.47,467.69,126.8,120.5,0.482,64238.3,64238.3,1394,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101242,606855.00
05/14/2014 17:00,0,4.641,ACTIVE,215.54,361.59,60.002,1400101203,"274151322000054","019011112586793",29.60,31.80,0,338.74,389.54,139.1,132.3,0.535,116102.4,116102.4,1385,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400101244,606856.00
05/14/2014 17:15,1,3.989,ACTIVE,216.2,323.54,60.03,1400102103,"040051121000097","019011112586793",27.37,21,0.482,314.98,367.23,108.6,103.8,0.495,293768.79999999,293796.1,137,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102106,606857.00
05/14/2014 17:15,1,4.032,ACTIVE,216.1,327.66,60.03,1400102103,"040051121000095","019011112586793",24.47,20,0.433,315.51,362.51,98.2,93.2,0.448,257193.29999994,257217.79999994,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102108,606858.00
05/14/2014 17:15,1,2.575,ACTIVE,217.1,326.19,60.03,1400102103,"033051125000132","019011112586793",36.10,21,0.408,317.10,360.38,92.5,88.1,0.429,239448.59999948,239471.89999948,171,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102110,606859.00
05/14/2014 17:15,1,2.531,ACTIVE,216.9,353.20,60.03,1400102103,"033051125000135","019011112586793",36.12,20,0.404,316.70,361.31,90.9,87.3,0.423,235645.29999992,235668.29999992,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102112,606860.00
05/14/2014 17:15,1,4.009,ACTIVE,216.4,344.97,60.03,1400102103,"040051121000116","019011112586793",27.07,20,0.477,315.27,366.36,108.0,103.0,0.493,277619.99999988,277647.09999984,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102115,606861.00
05/14/2014 17:15,1,3.990,ACTIVE,216.5,339.87,60.03,1400102103,"040051121000068","019011112586793",24.82,22,0.435,314.64,362.24,98.5,93.9,0.452,262386.70000004,262411.3,131,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102117,606862.00
05/14/2014 17:15,1,2.921,ACTIVE,216.7,323.90,60.03,1400102103,"033051125000118","019011112586793",40.87,22,0.531,314.37,369.34,118.8,114.6,0.543,304755.10000003,304785.19999999,206,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102119,606863.00
05/14/2014 17:15,1,2.932,ACTIVE,216.6,325.90,60.07,1400102103,"033051125000150","019011112586793",40.84,21,0.532,314.22,369.16,119.2,114.4,0.544,307618.9999996,307649.19999959,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102121,606864.00
05/14/2014 17:15,1,4.012,ACTIVE,216.8,337.07,60.03,1400102103,"040051121000185","019011112586793",26.72,20,0.473,315.61,364.74,106.6,102.1,0.488,277594.40000003,277621.30000007,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102124,606865.00
05/14/2014 17:15,1,3.994,ALERT,216.6,347.58,60.03,1400102103,"040051121000195","019011112586793",26.81,22,0.473,315.12,364.62,106.5,101.9,0.487,280024.90000006,280051.8000001,430,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400102126,606866.00
05/14/2014 17:15,0,4.293,ACTIVE,217.35,362.79,60.007,1400102103,"274151322000083","019011112586793",29.66,34.30,0,338.14,385.63,129.0,122.6,0.513,117913.9,117913.9,1417,0,0,0,L,1151911521,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102128,606867.00
05/14/2014 17:15,0,4.418,ACTIVE,218.26,357.68,59.991,1400102103,"274151322000076","019011112586793",30.26,33.00,0,339.34,387.44,135.3,128.7,0.517,119255.2,119255.2,1406,0,0,0,L,1151911521,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102130,606868.00
05/14/2014 17:15,0,2.760,ACTIVE,217.35,432.82,59.996,1400102103,"274151322000094","019011112586793",40.63,31.80,0,408.48,464.38,113.2,107.4,0.433,66495.7,66495.7,1416,0,0,0,L,1151911521,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102132,606869.00
05/14/2014 17:15,0,4.188,ACTIVE,217.58,357.68,59.970,1400102103,"274151322000052","019011112586793",29.76,33.50,0,337.24,385.33,126.2,119.9,0.482,117930.4,117930.4,1385,0,0,0,L,1151911521,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102133,606870.00
05/14/2014 17:15,0,4.143,ACTIVE,217.80,355.58,59.991,1400102103,"274151322000085","019011112586793",30.12,31.30,0,338.44,385.33,126.5,120.1,0.473,117356.5,117356.5,1376,0,0,0,L,1151911521,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102135,606871.00
05/14/2014 17:15,0,4.148,ACTIVE,217.58,354.97,59.991,1400102103,"274151322000087","019011112586793",29.06,58.00,0,338.14,384.13,122.0,115.8,0.460,113374.2,113374.2,1393,0,0,0,L,1151911521,0,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102137,606872.00
05/14/2014 17:15,0,4.068,ACTIVE,217.58,367.90,59.981,1400102103,"274151322000088","019011112586793",29.78,30.30,0,338.74,384.43,122.7,116.5,0.446,113374.3,113374.3,1380,0,0,0,L,1151911521,0,125.17,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102138,606873.00
05/14/2014 17:15,0,4.508,ACTIVE,217.35,357.68,59.991,1400102103,"274151322000095","019011112586793",30.22,33.80,0,338.14,387.74,137.9,131.2,0.517,117945.1,117945.1,1398,0,0,0,L,1151911521,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102140,606874.00
05/14/2014 17:15,0,2.721,ACTIVE,218.48,442.74,59.986,1400102103,"274151322000068","019011112586793",41.51,34.00,0,403.37,466.49,114.3,108.4,0.420,64266.9,64266.9,1395,0,0,0,L,1151911521,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102142,606875.00
05/14/2014 17:15,0,4.160,ACTIVE,217.80,359.78,59.986,1400102103,"274151322000054","019011112586793",29.84,31.00,0,338.44,384.73,125.7,119.4,0.468,116133.8,116133.8,1386,0,0,0,L,1151911521,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400102144,606876.00
05/14/2014 17:45,1,3.077,ACTIVE,215.1,323.31,60.03,1400103903,"040051121000097","019011112586793",27.47,19,0.373,314.36,374.68,84.1,80.0,0.392,293796.1,293841.99999998,139,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103906,606877.00
05/14/2014 17:45,1,3.070,ACTIVE,214.6,324.29,60.03,1400103903,"040051121000095","019011112586793",24.96,18,0.333,317.10,360.61,76.2,71.5,0.356,257217.79999994,257258.99999994,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103908,606878.00
