ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2014 17:45,1,1.952,ACTIVE,215.2,339.54,60.03,1400103903,"033051125000132","019011112586793",36.63,19,0.312,318.08,359.38,71.1,67.1,0.341,239471.89999948,239510.69999948,173,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103910,606879.00
05/14/2014 17:45,1,1.929,ACTIVE,215.1,345.01,60.03,1400103903,"033051125000135","019011112586793",36.40,18,0.309,306.54,376.87,69.8,66.3,0.334,235668.29999992,235706.79999992,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103913,606880.00
05/14/2014 17:45,1,3.080,ACTIVE,214.5,329.51,60.03,1400103903,"040051121000116","019011112586793",27.37,18,0.369,316.05,367.30,83.9,79.0,0.392,277647.09999984,277692.69999986,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103916,606881.00
05/14/2014 17:45,1,3.026,ACTIVE,215.3,327.91,60.03,1400103903,"040051121000068","019011112586793",25.23,19,0.335,310.12,365.06,75.9,72.0,0.358,262411.3,262452.70000004,133,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103918,606882.00
05/14/2014 17:45,1,2.226,ACTIVE,214.6,332.25,60.03,1400103903,"033051125000118","019011112586793",41.16,19,0.408,316.51,365.85,91.2,87.2,0.428,304785.19999999,304835.80000001,208,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103921,606883.00
05/14/2014 17:45,1,2.230,ACTIVE,214.7,339.04,60.03,1400103903,"033051125000150","019011112586793",41.28,19,0.410,294.73,372.78,91.6,87.9,0.428,307649.19999959,307699.99999958,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103923,606884.00
05/14/2014 17:45,1,2.997,ACTIVE,214.8,341.52,60.03,1400103903,"040051121000185","019011112586793",27.14,18,0.358,304.21,374.84,80.9,76.5,0.378,277621.30000007,277666.00000006,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103925,606885.00
05/14/2014 17:45,1,3.025,ACTIVE,214.0,334.99,60.00,1400103903,"040051121000195","019011112586793",27.00,20,0.360,301.84,384.95,81.2,77.0,0.384,280051.8000001,280096.60000005,433,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103927,606886.00
05/14/2014 17:45,0,3.289,ACTIVE,215.54,362.79,59.970,1400103903,"274151322000083","019011112586793",30.26,31.80,0,322.81,405.47,100.8,95.4,0.411,117968.7,117968.7,1418,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103929,606887.00
05/14/2014 17:45,0,3.383,ACTIVE,216.45,364.29,59.975,1400103903,"274151322000076","019011112586793",30.73,30.30,0,336.94,397.66,105.2,99.7,0.407,119312.6,119312.6,1407,0,0,0,L,1151911521,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103931,606888.00
05/14/2014 17:45,0,2.043,ACTIVE,215.77,450.86,59.965,1400103903,"274151322000094","019011112586793",41.91,30.00,0,413.29,470.39,87.0,82.1,0.336,66543.6,66543.6,1417,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103933,606889.00
05/14/2014 17:45,0,3.195,ACTIVE,215.32,353.47,59.959,1400103903,"274151322000052","019011112586793",30.24,31.30,0,339.34,383.83,97.8,92.5,0.367,117983.7,117983.7,1386,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103934,606890.00
05/14/2014 17:45,0,3.135,ACTIVE,215.77,358.28,59.981,1400103903,"274151322000085","019011112586793",30.59,27.50,0,340.25,383.23,97.3,92.0,0.371,117409.8,117409.8,1377,0,0,0,L,1151911521,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103936,606891.00
05/14/2014 17:45,0,3.219,ACTIVE,215.77,357.38,59.965,1400103903,"274151322000087","019011112586793",29.32,52.80,0,338.14,389.24,95.6,90.3,0.362,113425.9,113425.9,1394,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103938,606892.00
05/14/2014 17:45,0,3.111,ACTIVE,215.32,352.27,59.970,1400103903,"274151322000088","019011112586793",29.96,27.50,0,335.44,388.04,94.4,89.2,0.349,113425.9,113425.9,1381,0,0,0,L,1151911521,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103940,606893.00
05/14/2014 17:45,0,3.531,ACTIVE,215.54,354.67,59.970,1400103903,"274151322000095","019011112586793",30.32,29.80,0,339.04,390.44,108.4,102.7,0.411,118003.7,118003.7,1399,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103941,606894.00
05/14/2014 17:45,0,2.111,ACTIVE,216.45,438.83,59.975,1400103903,"274151322000068","019011112586793",41.47,32.00,0,412.08,483.32,87.9,82.9,0.331,64315.1,64315.1,1396,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103943,606895.00
05/14/2014 17:45,0,3.146,ACTIVE,215.54,352.27,59.970,1400103903,"274151322000054","019011112586793",30.53,27.80,0,336.04,394.05,97.1,91.8,0.367,116186.8,116186.8,1387,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400103945,606896.00
05/14/2014 18:00,1,2.499,ACTIVE,215.2,323.46,60.03,1400104803,"040051121000097","019011112586793",27.70,18,0.302,315.65,354.73,68.9,64.8,0.329,293841.99999998,293859.99999998,141,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104805,606897.00
05/14/2014 18:00,1,2.511,ACTIVE,215.1,398.34,60.03,1400104803,"040051121000095","019011112586793",25.00,18,0.365,295.60,446.47,62.4,67.4,0.141,257258.99999994,257274.59999994,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104808,606898.00
05/14/2014 18:00,1,1.678,ACTIVE,215.5,325.63,60.03,1400104803,"033051125000132","019011112586793",31.93,18,0.290,302.92,451.92,53.3,42.7,0.385,239510.69999948,239524.89999948,175,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104810,606899.00
05/14/2014 18:00,1,1.553,ACTIVE,215.6,393.91,60.03,1400104803,"033051125000135","019011112586793",34.39,18,0.324,302.31,451.31,53.1,56.3,0.248,235706.79999992,235720.6999999,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104812,606900.00
05/14/2014 18:00,1,2.514,ACTIVE,214.9,345.40,60.03,1400104803,"040051121000116","019011112586793",27.32,17,0.296,316.79,354.28,68.3,63.5,0.327,277692.69999986,277710.29999988,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104815,606901.00
05/14/2014 18:00,1,2.478,ACTIVE,215.6,409.95,60.03,1400104803,"040051121000068","019011112586793",24.95,19,0.296,300.73,449.90,61.5,68.1,0.123,262452.70000004,262467.99999999,135,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104818,606902.00
05/14/2014 18:00,1,1.808,ACTIVE,215.7,344.03,60.07,1400104803,"033051125000118","019011112586793",41.07,18,0.327,316.43,355.43,73.9,70.5,0.354,304835.80000001,304855.40000003,210,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104820,606903.00
05/14/2014 18:00,1,1.809,ACTIVE,215.5,339.44,60.03,1400104803,"033051125000150","019011112586793",41.28,18,0.328,316.75,357.12,74.3,70.7,0.353,307699.99999958,307719.69999958,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104823,606904.00
05/14/2014 18:00,1,2.404,ACTIVE,215.4,331.53,60.03,1400104803,"040051121000185","019011112586793",27.07,18,0.282,298.94,451.26,64.7,60.7,0.313,277666.00000006,277683.10000002,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104825,606905.00
05/14/2014 18:00,1,2.445,ACTIVE,215.1,343.75,60.03,1400104803,"040051121000195","019011112586793",26.88,19,0.286,315.78,353.34,65.4,61.4,0.317,280096.60000005,280113.60000005,435,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104827,606906.00
05/14/2014 18:00,0,2.691,ACTIVE,215.77,358.58,59.970,1400104803,"274151322000083","019011112586793",30.30,29.30,0,339.65,371.21,82.5,77.7,0.323,117990.2,117990.2,1419,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104829,606907.00
05/14/2014 18:00,0,2.748,ACTIVE,216.67,358.88,60.018,1400104803,"274151322000076","019011112586793",30.79,28.30,0,339.65,372.11,85.7,80.7,0.327,119335.1,119335.1,1408,0,0,0,L,1151911521,0,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104831,606908.00
05/14/2014 18:00,0,1.678,ACTIVE,216.00,448.45,59.991,1400104803,"274151322000094","019011112586793",41.27,25.80,0,406.07,480.31,70.4,66.1,0.486,66562.1,66562.1,1418,0,0,0,L,1151911521,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104832,606909.00
05/14/2014 18:00,0,2.596,ACTIVE,215.54,357.98,59.981,1400104803,"274151322000052","019011112586793",30.28,29.00,0,339.65,370.60,79.5,74.8,0.301,118004.5,118004.5,1387,0,0,0,L,1151911521,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104834,606910.00
05/14/2014 18:00,0,2.570,ACTIVE,215.77,357.98,60.002,1400104803,"274151322000085","019011112586793",30.34,26.30,0,340.25,370.60,78.9,74.3,0.292,117430.5,117430.5,1378,0,0,0,L,1151911521,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104836,606911.00
05/14/2014 18:00,0,2.602,ACTIVE,215.77,357.68,59.991,1400104803,"274151322000087","019011112586793",29.56,49.50,0,339.34,370.60,77.8,73.2,0.296,113446.2,113446.2,1395,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104837,606912.00
05/14/2014 18:00,0,2.488,ACTIVE,215.77,362.79,60.012,1400104803,"274151322000088","019011112586793",30.14,25.30,0,332.13,385.03,75.9,71.4,0.530,113445.9,113445.9,1382,0,0,0,L,1151911521,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104839,606913.00
05/14/2014 18:00,0,2.822,ACTIVE,215.77,360.69,59.996,1400104803,"274151322000095","019011112586793",30.85,28.80,0,339.65,373.31,88.3,83.3,0.331,118026.8,118026.8,1400,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104841,606914.00
05/14/2014 18:00,0,1.736,ACTIVE,216.67,439.43,59.986,1400104803,"274151322000068","019011112586793",41.01,28.00,0,409.08,480.91,71.6,67.2,0.491,64333.8,64333.8,1397,0,0,0,L,1151911521,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104842,606915.00
05/14/2014 18:00,0,2.562,ACTIVE,215.77,351.97,59.996,1400104803,"274151322000054","019011112586793",30.20,26.30,0,339.34,370.90,78.3,73.7,0.292,116207.3,116207.3,1388,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400104844,606916.00
05/14/2014 18:15,1,2.021,ACTIVE,215.2,378.63,60.00,1400105703,"040051121000097","019011112586793",27.54,18,0.291,300.78,450.89,55.4,40.5,0.329,293859.99999998,293874.40000002,143,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105706,606917.00
05/14/2014 18:15,1,2.032,ACTIVE,214.5,431.05,60.00,1400105703,"040051121000095","019011112586793",25.05,17,0.305,295.91,446.42,50.6,38.5,0.130,257274.59999994,257287.19999994,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105708,606918.00
05/14/2014 18:15,1,1.278,ACTIVE,215.4,397.45,60.00,1400105703,"033051125000132","019011112586793",36.68,17,0.301,303.23,449.02,46.6,38.7,0.289,239524.89999948,239536.69999948,177,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105710,606919.00
05/14/2014 18:15,1,1.142,ACTIVE,215.2,416.65,60.00,1400105703,"033051125000135","019011112586793",37.87,17,0.269,305.25,448.65,43.0,34.2,0.086,235720.6999999,235732.09999994,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105712,606920.00
05/14/2014 18:15,1,2.029,ACTIVE,215.0,399.64,60.00,1400105703,"040051121000116","019011112586793",27.39,17,0.283,299.82,449.55,55.3,41.1,0.282,277710.29999988,277724.59999983,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105715,606921.00
05/14/2014 18:15,1,1.979,ALERT,215.5,343.04,60.00,1400105703,"040051121000068","019011112586793",25.08,18,0.297,301.28,447.52,49.4,38.5,0.392,262467.99999999,262480.70000004,137,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400105717,606922.00
05/14/2014 18:15,1,1.520,ACTIVE,215.4,315.69,60.00,1400105703,"033051125000118","019011112586793",35.22,18,0.330,303.11,451.58,53.2,49.5,0.354,304855.40000003,304870.60000002,212,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105720,606923.00
05/14/2014 18:15,1,1.537,ACTIVE,214.9,317.97,60.00,1400105703,"033051125000150","019011112586793",35.28,17,0.342,303.27,451.57,53.9,63.9,0.333,307719.69999958,307735.19999958,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105722,606924.00
05/14/2014 18:15,1,1.895,ACTIVE,215.2,346.59,60.03,1400105703,"040051121000185","019011112586793",27.12,17,0.330,299.73,449.39,51.1,53.8,0.411,277683.10000002,277695.30000007,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105724,606925.00
05/14/2014 18:15,1,1.959,ACTIVE,215.3,340.26,60.03,1400105703,"040051121000195","019011112586793",26.86,18,0.307,303.23,450.23,52.3,45.4,0.355,280113.60000005,280126.3000001,437,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105726,606926.00
05/14/2014 18:15,0,2.188,ACTIVE,216.45,365.80,59.959,1400105703,"274151322000083","019011112586793",30.45,25.00,0,337.84,386.23,67.5,63.3,0.477,118007.9,118007.9,1420,0,0,0,L,1151911521,0,123.36,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105728,606927.00
05/14/2014 18:15,0,2.197,ACTIVE,217.13,370.30,59.959,1400105703,"274151322000076","019011112586793",31.21,24.50,0,338.74,386.53,69.4,65.1,0.468,119353.4,119353.4,1409,0,0,0,L,1151911521,0,123.36,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105730,606928.00
05/14/2014 18:15,0,1.404,ACTIVE,216.22,441.84,59.965,1400105703,"274151322000094","019011112586793",40.49,23.30,0,403.37,474.90,57.6,53.7,0.393,66577.1,66577.1,1419,0,0,0,L,1151911521,0,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105732,606929.00
05/14/2014 18:15,0,2.111,ACTIVE,216.45,357.68,59.965,1400105703,"274151322000052","019011112586793",30.14,24.50,0,336.34,385.33,64.4,60.3,0.429,118021.5,118021.5,1388,0,0,0,L,1151911521,0,122.91,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105733,606930.00
05/14/2014 18:15,0,2.070,ACTIVE,216.45,354.97,59.965,1400105703,"274151322000085","019011112586793",30.34,22.50,0,338.14,385.33,63.6,59.4,0.415,117447.3,117447.3,1379,0,0,0,L,1151911521,0,123.81,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105735,606931.00
05/14/2014 18:15,0,2.115,ACTIVE,216.67,357.08,59.970,1400105703,"274151322000087","019011112586793",29.56,43.40,0,333.63,384.73,63.4,59.3,0.415,113462.9,113462.9,1396,0,0,0,L,1151911521,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105737,606932.00
05/14/2014 18:15,0,2.000,ACTIVE,216.45,368.50,59.996,1400105703,"274151322000088","019011112586793",30.14,21.80,0,337.54,383.83,61.1,57.0,0.402,113462.0,113462.0,1383,0,0,0,L,1151911521,0,123.81,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105739,606933.00
05/14/2014 18:15,0,2.311,ACTIVE,216.00,368.80,59.970,1400105703,"274151322000095","019011112586793",30.93,25.00,0,337.84,385.63,72.4,68.0,0.491,118045.9,118045.9,1401,0,0,0,L,1151911521,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105741,606934.00
05/14/2014 18:15,0,1.455,ACTIVE,217.35,427.11,59.970,1400105703,"274151322000068","019011112586793",39.68,25.00,0,409.68,476.41,58.8,54.8,0.380,64349.0,64349.0,1398,0,0,0,L,1151911521,0,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105742,606935.00
05/14/2014 18:15,0,2.066,ACTIVE,216.45,365.49,59.965,1400105703,"274151322000054","019011112586793",30.22,22.30,0,336.34,385.33,63.2,59.1,0.424,116224.0,116224.0,1389,0,0,0,L,1151911521,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400105744,606936.00
05/14/2014 18:30,1,1.591,ACTIVE,214.5,359.30,60.03,1400106604,"040051121000097","019011112586793",27.70,17,0.286,301.25,448.58,43.8,40.1,0.261,293874.40000002,293885.60000001,145,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106606,606937.00
05/14/2014 18:30,1,1.628,ACTIVE,214.4,344.25,60.00,1400106604,"040051121000095","019011112586793",24.92,16,0.242,312.82,440.33,40.3,37.2,0.252,257287.19999994,257296.99999994,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106609,606938.00
05/14/2014 18:30,1,1.013,ACTIVE,215.0,328.36,60.00,1400106604,"033051125000132","019011112586793",36.67,17,0.239,317.60,435.25,36.9,28.7,0.275,239536.69999948,239545.99999948,179,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106611,606939.00
05/14/2014 18:30,1,0.835,ACTIVE,214.5,377.34,60.00,1400106604,"033051125000135","019011112586793",38.31,15,0.198,321.07,442.75,31.8,25.2,0.083,235732.09999994,235740.39999989,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106613,606940.00
05/14/2014 18:30,1,1.618,ACTIVE,214.4,338.21,60.03,1400106604,"040051121000116","019011112586793",27.39,15,0.269,300.70,447.95,44.1,45.1,0.342,277724.59999983,277735.59999983,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106615,606941.00
05/14/2014 18:30,1,1.581,ACTIVE,214.6,353.02,60.03,1400106604,"040051121000068","019011112586793",24.75,17,0.242,316.76,440.55,38.9,38.5,0.223,262480.70000004,262490.49999999,140,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106617,606942.00
05/14/2014 18:30,1,1.158,ACTIVE,214.0,396.30,60.00,1400106604,"033051125000118","019011112586793",41.03,17,0.298,301.36,448.15,47.2,37.4,0.208,304870.60000002,304882.5,214,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106620,606943.00
05/14/2014 18:30,1,1.182,ACTIVE,215.1,433.80,60.03,1400106604,"033051125000150","019011112586793",40.63,17,0.283,302.66,448.30,47.8,40.7,0.102,307735.19999958,307747.09999958,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106622,606944.00
05/14/2014 18:30,1,1.466,ACTIVE,214.9,361.92,60.00,1400106604,"040051121000185","019011112586793",27.12,15,0.229,316.12,445.25,39.5,35.4,0.262,277695.30000007,277705.40000003,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106624,606945.00
05/14/2014 18:30,1,1.525,ACTIVE,214.1,416.12,60.03,1400106604,"040051121000195","019011112586793",27.04,17,0.242,307.80,447.42,41.0,33.1,0.093,280126.3000001,280136.8000001,439,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106626,606946.00
05/14/2014 18:30,0,1.760,ACTIVE,215.32,363.09,59.970,1400106604,"274151322000083","019011112586793",30.55,22.30,0,338.74,381.12,54.5,50.7,0.384,118022.0,118022.0,1421,0,0,0,L,1151911521,0,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106628,606947.00
05/14/2014 18:30,0,1.766,ACTIVE,216.00,353.77,59.959,1400106604,"274151322000076","019011112586793",30.91,21.80,0,339.34,382.63,55.2,51.4,0.380,119367.8,119367.8,1410,0,0,0,L,1151911521,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106630,606948.00
05/14/2014 18:30,0,1.127,ACTIVE,215.54,432.22,59.975,1400106604,"274151322000094","019011112586793",40.10,21.50,0,342.05,466.79,45.4,41.9,0.309,66588.9,66588.9,1420,0,0,0,L,1151911521,0,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106632,606949.00
05/14/2014 18:30,0,1.664,ACTIVE,215.09,354.67,59.949,1400106604,"274151322000052","019011112586793",30.51,22.00,0,337.24,379.02,51.5,47.8,0.336,118034.8,118034.8,1389,0,0,0,L,1151911521,0,122.46,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106634,606950.00
05/14/2014 18:30,0,1.635,ACTIVE,215.32,355.88,59.975,1400106604,"274151322000085","019011112586793",30.43,20.00,0,339.04,379.62,50.4,46.7,0.336,117460.4,117460.4,1380,0,0,0,L,1151911521,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106636,606951.00
05/14/2014 18:30,0,1.693,ACTIVE,215.32,359.48,59.981,1400106604,"274151322000087","019011112586793",29.74,39.80,0,338.74,379.02,51.0,47.3,0.349,113476.0,113476.0,1397,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106637,606952.00
05/14/2014 18:30,0,1.578,ACTIVE,214.87,353.47,59.975,1400106604,"274151322000088","019011112586793",30.18,19.80,0,337.54,378.42,48.3,44.7,0.314,113474.5,113474.5,1384,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106639,606953.00
05/14/2014 18:30,0,1.854,ACTIVE,215.09,355.88,59.959,1400106604,"274151322000095","019011112586793",31.03,21.80,0,338.44,382.93,58.2,54.3,0.380,118061.0,118061.0,1402,0,0,0,L,1151911521,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106641,606954.00
05/14/2014 18:30,0,1.131,ACTIVE,215.77,436.73,59.959,1400106604,"274151322000068","019011112586793",40.71,23.00,0,342.95,469.49,46.7,43.2,0.305,64361.0,64361.0,1399,0,0,0,L,1151911521,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106642,606955.00
05/14/2014 18:30,0,1.637,ACTIVE,214.87,351.37,59.970,1400106604,"274151322000054","019011112586793",30.34,19.80,0,337.54,379.02,50.3,46.6,0.327,116237.1,116237.1,1390,0,0,0,L,1151911521,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400106644,606956.00
05/14/2014 18:46,1,1.185,ACTIVE,214.1,356.87,60.00,1400107569,"040051121000097","019011112586793",27.44,16,0.203,317.82,443.07,32.3,25.0,0.126,293885.60000001,293894.40000002,147,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107571,606957.00
05/14/2014 18:46,1,1.233,ACTIVE,213.5,384.86,60.00,1400107569,"040051121000095","019011112586793",24.50,15,0.182,312.11,440.44,30.0,14.5,0.174,257296.99999994,257304.79999994,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107573,606958.00
05/14/2014 18:46,1,0.741,ACTIVE,214.6,376.82,60.03,1400107569,"033051125000132","019011112586793",36.56,15,0.243,316.61,444.06,26.9,33.5,0.089,239545.99999948,239553.49999948,181,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107576,606959.00
05/14/2014 18:46,1,0.555,ACTIVE,214.1,397.95,60.03,1400107569,"033051125000135","019011112586793",38.69,15,0.129,317.86,444.49,21.3,21.4,0.015,235740.39999989,235746.59999994,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107578,606960.00
05/14/2014 18:46,1,1.201,ACTIVE,213.8,342.34,60.03,1400107569,"040051121000116","019011112586793",27.39,15,0.206,314.96,442.80,32.7,32.7,0.201,277735.59999983,277744.49999987,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107580,606961.00
05/14/2014 18:46,1,1.177,ACTIVE,214.3,370.66,60.00,1400107569,"040051121000068","019011112586793",24.36,16,0.240,316.98,442.90,28.5,34.5,0.115,262490.49999999,262498.20000004,142,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107583,606962.00
05/14/2014 18:46,1,0.862,ACTIVE,214.5,398.24,60.03,1400107569,"033051125000118","019011112586793",40.58,16,0.208,316.41,439.92,34.8,27.5,0.068,304882.5,304892.40000004,216,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107333,606963.00
05/14/2014 18:46,1,0.877,ACTIVE,214.2,342.45,60.03,1400107569,"033051125000150","019011112586793",40.50,16,0.216,315.97,439.40,35.3,27.8,0.249,307747.09999958,307757.09999958,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107336,606964.00
05/14/2014 18:46,1,1.046,ACTIVE,214.2,385.67,60.03,1400107569,"040051121000185","019011112586793",27.05,15,0.163,316.54,442.65,28.1,13.6,0.195,277705.40000003,277713.00000005,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107338,606965.00
05/14/2014 18:46,1,1.135,ACTIVE,214.2,428.23,60.03,1400107569,"040051121000195","019011112586793",26.34,15,0.233,319.58,443.69,29.7,32.8,0.013,280136.8000001,280145.00000009,441,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107340,606966.00
05/14/2014 18:46,0,1.324,ACTIVE,215.32,351.07,59.970,1400107569,"274151322000083","019011112586793",30.14,20.00,0,338.74,373.61,40.5,37.1,0.278,118033.6,118033.6,1422,0,0,0,L,1151911521,0,122.68,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107342,606967.00
05/14/2014 18:46,0,1.287,ACTIVE,216.00,356.78,59.975,1400107569,"274151322000076","019011112586793",31.09,19.50,0,339.34,374.21,40.5,37.2,0.278,119379.5,119379.5,1411,0,0,0,L,1151911521,0,122.91,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107343,606968.00
05/14/2014 18:46,0,0.824,ACTIVE,215.32,433.12,59.975,1400107569,"274151322000094","019011112586793",40.30,20.30,0,339.65,464.98,33.5,30.5,0.217,66598.3,66598.3,1421,0,0,0,L,1151911521,0,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107345,606969.00
05/14/2014 18:46,0,1.254,ACTIVE,215.09,351.07,59.975,1400107569,"274151322000052","019011112586793",30.10,19.80,0,337.54,371.81,38.2,34.9,0.252,118045.7,118045.7,1390,0,0,0,L,1151911521,0,122.23,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107347,606970.00
05/14/2014 18:46,0,1.209,ACTIVE,215.32,351.67,59.970,1400107569,"274151322000085","019011112586793",30.16,18.70,0,339.04,371.81,37.0,33.8,0.239,117471.0,117471.0,1381,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107349,606971.00
05/14/2014 18:46,0,1.256,ACTIVE,215.54,356.78,59.975,1400107569,"274151322000087","019011112586793",29.70,36.00,0,338.14,371.81,37.8,34.5,0.252,113486.8,113486.8,1398,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107350,606972.00
05/14/2014 18:46,0,1.158,ACTIVE,214.87,356.78,59.970,1400107569,"274151322000088","019011112586793",29.96,18.30,0,338.74,370.60,35.1,32.0,0.225,113484.6,113484.6,1385,0,0,0,L,1151911521,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107352,606973.00
05/14/2014 18:46,0,1.375,ACTIVE,215.32,356.78,59.970,1400107569,"274151322000095","019011112586793",30.83,19.50,0,338.74,375.71,43.0,39.6,0.287,118073.3,118073.3,1403,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107354,606974.00
05/14/2014 18:46,0,0.859,ACTIVE,216.00,430.12,59.975,1400107569,"274151322000068","019011112586793",40.14,21.80,0,342.35,469.19,34.9,31.8,0.221,64370.6,64370.6,1400,0,0,0,L,1151911521,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107355,606975.00
05/14/2014 18:46,0,1.217,ACTIVE,215.09,356.48,59.975,1400107569,"274151322000054","019011112586793",29.98,18.30,0,337.84,372.11,36.9,33.7,0.247,116247.6,116247.6,1391,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400107357,606976.00
05/14/2014 19:03,1,0.682,ACTIVE,213.4,398.91,60.00,1400108597,"040051121000097","019011112586793",27.38,15,0.138,314.91,442.96,18.5,14.2,0.006,293894.40000002,293900.49999998,149,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108602,606977.00
05/14/2014 19:03,1,0.764,ACTIVE,212.8,328.32,60.00,1400108597,"040051121000095","019011112586793",23.55,15,0.156,311.95,438.31,17.9,2.9,0.226,257304.79999994,257309.89999994,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108605,606978.00
05/14/2014 19:03,1,0.413,ACTIVE,213.6,364.43,60.00,1400108597,"033051125000132","019011112586793",36.57,15,0.101,316.93,442.00,15.0,8.3,0.213,239553.49999948,239558.49999948,183,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108609,606979.00
05/14/2014 19:03,1,0.338,ACTIVE,213.4,330.77,60.03,1400108597,"033051125000135","019011112586793",37.28,14,0.096,317.12,442.59,12.5,6.4,0.205,235746.59999994,235750.49999992,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108612,606980.00
05/14/2014 19:03,1,0.724,ACTIVE,212.8,400.21,60.00,1400108597,"040051121000116","019011112586793",26.73,14,0.138,311.07,441.93,19.2,14.6,0.005,277744.49999987,277750.39999985,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108616,606981.00
05/14/2014 19:03,1,0.693,ACTIVE,213.7,372.08,60.00,1400108597,"040051121000068","019011112586793",23.70,16,0.146,317.56,440.59,16.3,11.7,0.023,262498.20000004,262503.3,144,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108619,606982.00
05/14/2014 19:03,1,0.506,ACTIVE,213.2,371.41,60.00,1400108597,"033051125000118","019011112586793",39.67,15,0.171,308.99,444.34,19.9,17.4,0.056,304892.40000004,304899.30000002,218,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108623,606983.00
05/14/2014 19:03,1,0.512,ACTIVE,213.3,341.81,60.00,1400108597,"033051125000150","019011112586793",40.33,15,0.198,315.98,443.80,20.5,23.8,0.204,307757.09999958,307764.09999958,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108627,606984.00
05/14/2014 19:03,1,0.608,ACTIVE,213.3,353.70,60.00,1400108597,"040051121000185","019011112586793",26.06,14,0.139,315.46,440.72,15.7,14.6,0.050,277713.00000005,277718.00000005,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108630,606985.00
05/14/2014 19:03,1,0.660,ACTIVE,213.3,439.09,60.00,1400108597,"040051121000195","019011112586793",25.22,15,0.164,319.27,442.94,16.5,16.6,0.020,280145.00000009,280150.60000005,443,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108633,606986.00
05/14/2014 19:03,0,0.789,ACTIVE,215.32,350.17,59.986,1400108597,"274151322000083","019011112586793",29.86,19.00,0,336.64,366.10,23.9,21.2,0.159,118041.9,118041.9,1423,0,0,0,L,1151911521,0,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108636,606987.00
05/14/2014 19:03,0,0.764,ACTIVE,215.77,346.86,59.970,1400108597,"274151322000076","019011112586793",30.32,18.00,0,337.84,366.40,23.5,20.7,0.155,119387.8,119387.8,1412,0,0,0,L,1151911521,0,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108639,606988.00
05/14/2014 19:03,0,0.473,ACTIVE,215.09,423.50,59.965,1400108597,"274151322000094","019011112586793",40.00,19.30,0,337.24,448.75,19.1,16.6,0.115,66605.1,66605.1,1422,0,0,0,L,1151911521,0,122.46,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108642,606989.00
05/14/2014 19:03,0,0.748,ACTIVE,215.32,348.66,59.959,1400108597,"274151322000052","019011112586793",29.64,18.70,0,335.74,364.59,22.5,19.8,0.141,118053.5,118053.5,1391,0,0,0,L,1151911521,0,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108644,606990.00
05/14/2014 19:03,0,0.701,ACTIVE,215.54,344.76,59.970,1400108597,"274151322000085","019011112586793",29.84,17.50,0,336.34,364.29,21.3,18.6,0.128,117478.5,117478.5,1382,0,0,0,L,1151911521,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108647,606991.00
05/14/2014 19:03,0,0.740,ACTIVE,215.32,348.36,59.965,1400108597,"274151322000087","019011112586793",29.20,32.60,0,336.64,364.89,21.9,19.2,0.141,113494.5,113494.5,1399,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108650,606992.00
05/14/2014 19:03,0,0.670,ACTIVE,214.87,345.06,59.981,1400108597,"274151322000088","019011112586793",29.30,17.30,0,336.04,363.39,19.9,17.3,0.128,113491.7,113491.7,1386,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108590,606993.00
05/14/2014 19:03,0,0.793,ACTIVE,215.09,345.06,59.975,1400108597,"274151322000095","019011112586793",30.34,18.30,0,335.14,367.00,24.4,21.7,0.150,118082.2,118082.2,1404,0,0,0,L,1151911521,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108593,606994.00
05/14/2014 19:03,0,0.508,ACTIVE,215.77,413.29,59.965,1400108597,"274151322000068","019011112586793",39.00,20.70,0,337.54,457.47,20.1,17.5,0.119,64377.7,64377.7,1401,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108596,606995.00
05/14/2014 19:03,0,0.707,ACTIVE,214.87,346.86,59.981,1400108597,"274151322000054","019011112586793",29.52,17.50,0,336.04,364.29,21.1,18.5,0.137,116255.2,116255.2,1392,0,0,0,L,1151911521,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400108599,606996.00
05/14/2014 19:16,1,0.499,ACTIVE,213.1,387.60,60.00,1400109364,"040051121000097","019011112586793",26.43,15,0.134,313.59,440.78,13.1,14.6,0.002,293900.49999998,293902.90000002,151,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109366,606997.00
05/14/2014 19:16,1,0.562,ACTIVE_NO_POWER,212.2,404.54,60.00,1400109364,"040051121000095","019011112586793",23.37,14,0.023,311.10,437.31,13.0,0.0,0.000,257309.89999994,257311.99999994,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109369,606998.00
05/14/2014 19:16,1,0.316,ACTIVE,212.8,339.17,60.00,1400109364,"033051125000132","019011112586793",34.74,14,0.135,316.02,440.91,10.9,14.5,0.097,239558.49999948,239560.49999948,185,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109371,606999.00
05/14/2014 19:16,1,0.291,ACTIVE_NO_POWER,213.0,401.46,60.00,1400109364,"033051125000135","019011112586793",34.72,14,0.000,316.68,441.35,10.0,0.0,0.000,235750.49999992,235752.19999991,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109373,607000.00
05/14/2014 19:16,1,0.526,ACTIVE,213.1,344.59,60.00,1400109364,"040051121000116","019011112586793",26.10,13,0.134,310.34,438.97,13.6,10.5,0.053,277750.39999985,277752.79999989,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109375,607001.00
05/14/2014 19:16,1,0.499,ACTIVE_NO_POWER,212.4,403.05,60.00,1400109364,"040051121000068","019011112586793",23.21,15,0.098,316.50,439.55,11.5,0.0,0.000,262503.3,262505.40000002,146,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109378,607002.00
05/14/2014 19:16,1,0.357,ACTIVE,212.9,349.21,60.03,1400109364,"033051125000118","019011112586793",39.01,15,0.136,310.48,442.43,13.8,14.2,0.077,304899.30000002,304902.2,220,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109380,607003.00
05/14/2014 19:16,1,0.368,ACTIVE,212.9,351.08,60.03,1400109364,"033051125000150","019011112586793",39.62,14,0.142,315.92,441.09,14.5,12.7,0.054,307764.09999958,307766.99999958,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109383,607004.00
05/14/2014 19:16,1,0.478,ACTIVE_NO_POWER,212.9,413.93,60.00,1400109364,"040051121000185","019011112586793",24.37,13,0.000,314.57,439.27,11.6,0.0,0.000,277718.00000005,277720.00000005,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109385,607005.00
05/14/2014 19:16,1,0.461,ALERT,212.9,377.43,60.00,1400109364,"040051121000195","019011112586793",24.49,14,0.139,317.91,440.99,11.2,13.2,0.004,280150.60000005,280152.8000001,445,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1400109388,607006.00
05/14/2014 19:16,0,0.553,ACTIVE,214.41,345.66,59.954,1400109364,"274151322000083","019011112586793",29.64,17.80,0,336.64,355.88,16.6,14.1,0.106,118045.5,118045.5,1424,0,0,0,L,1151911521,0,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109389,607007.00
05/14/2014 19:16,0,0.549,ACTIVE,215.09,346.86,59.954,1400109364,"274151322000076","019011112586793",29.70,17.30,0,336.34,356.18,16.5,14.0,0.097,119391.3,119391.3,1413,0,0,0,L,1151911521,0,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109391,607008.00
05/14/2014 19:16,0,0.340,ACTIVE,214.41,416.59,59.954,1400109364,"274151322000094","019011112586793",39.44,18.30,0,339.65,440.64,13.4,11.0,0.071,66607.9,66607.9,1423,0,0,0,L,1151911521,0,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109393,607009.00
05/14/2014 19:16,0,0.543,ACTIVE,214.41,346.86,59.949,1400109364,"274151322000052","019011112586793",29.30,17.80,0,336.64,354.97,16.1,13.6,0.106,118056.9,118056.9,1392,0,0,0,L,1151911521,0,121.55,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109395,607010.00
05/14/2014 19:16,0,0.514,ACTIVE,214.41,343.85,59.959,1400109364,"274151322000085","019011112586793",29.26,16.70,0,338.44,355.58,15.2,12.8,0.088,117481.6,117481.6,1383,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109396,607011.00
05/14/2014 19:16,0,0.525,ACTIVE,214.64,344.76,59.917,1400109364,"274151322000087","019011112586793",29.16,30.50,0,338.44,355.58,15.5,13.1,0.088,113497.7,113497.7,1400,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109398,607012.00
05/14/2014 19:16,0,0.492,ACTIVE,214.19,345.66,59.954,1400109364,"274151322000088","019011112586793",28.65,16.30,0,337.84,353.17,14.3,11.9,0.084,113494.6,113494.6,1387,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109400,607013.00
05/14/2014 19:16,0,0.564,ACTIVE,214.41,344.76,59.954,1400109364,"274151322000095","019011112586793",29.78,17.30,0,335.74,355.58,17.1,14.5,0.106,118085.8,118085.8,1405,0,0,0,L,1151911521,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109402,607014.00
05/14/2014 19:16,0,0.361,ACTIVE,215.32,419.90,59.959,1400109364,"274151322000068","019011112586793",39.62,19.80,0,339.95,440.94,14.5,12.0,0.084,64380.6,64380.6,1402,0,0,0,L,1151911521,0,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109403,607015.00
05/14/2014 19:16,0,0.512,ACTIVE,214.19,343.25,59.965,1400109364,"274151322000054","019011112586793",29.32,16.70,0,337.84,354.67,15.2,12.7,0.088,116258.3,116258.3,1393,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109344,607016.00
05/14/2014 19:15,1,0.486,ACTIVE,213.1,378.12,60.00,1400109349,"040051121000097","019011112586793",26.68,15,0.134,312.36,437.94,12.9,11.1,0.004,293902.90000002,293903.10000001,153,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109352,607017.00
05/14/2014 19:15,1,0.564,ACTIVE_NO_POWER,212.5,413.55,60.00,1400109349,"040051121000095","019011112586793",22.98,14,0.000,309.73,436.79,12.9,0.0,0.000,257311.99999994,257312.09999994,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109355,607018.00
05/14/2014 19:15,1,0.307,ACTIVE_NO_POWER,213.3,395.83,60.00,1400109349,"033051125000132","019011112586793",35.21,14,0.000,316.21,437.71,10.7,0.0,0.098,239560.49999948,239560.59999948,187,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109358,607019.00
05/14/2014 19:15,1,0.287,ACTIVE,212.8,342.66,60.00,1400109349,"033051125000135","019011112586793",34.79,14,0.143,316.38,438.51,9.9,14.8,0.058,235752.19999991,235752.29999993,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109361,607020.00
05/14/2014 19:15,1,0.520,ACTIVE,213.2,340.28,60.00,1400109349,"040051121000116","019011112586793",25.86,13,0.136,310.07,437.79,13.4,10.5,0.067,277752.79999989,277752.89999985,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109363,607021.00
05/14/2014 19:15,1,0.502,ACTIVE,213.4,347.61,60.03,1400109349,"040051121000068","019011112586793",22.66,15,0.131,314.92,439.10,11.3,10.5,0.036,262505.40000002,262505.60000001,148,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109366,607022.00
05/14/2014 19:15,1,0.344,ACTIVE,212.5,374.99,60.03,1400109349,"033051125000118","019011112586793",39.93,15,0.161,318.30,441.67,13.6,12.6,0.016,304902.2,304902.40000005,222,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109368,607023.00
05/14/2014 19:15,1,0.356,ACTIVE,213.1,360.17,60.03,1400109349,"033051125000150","019011112586793",40.05,14,0.134,314.47,440.45,14.2,10.9,0.032,307766.99999958,307767.09999958,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109370,607024.00
