ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2014 19:15,1,0.471,ACTIVE,213.0,380.11,60.03,1400109349,"040051121000185","019011112586793",24.20,13,0.137,314.23,438.83,11.3,10.9,0.001,277720.00000005,277720.10000001,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109372,607025.00
05/14/2014 19:15,1,0.447,ACTIVE,213.5,359.99,60.03,1400109349,"040051121000195","019011112586793",24.59,14,0.140,318.11,434.36,10.9,14.4,0.020,280152.8000001,280152.90000006,448,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109374,607026.00
05/14/2014 19:15,0,0.545,ACTIVE,214.41,342.65,59.975,1400109349,"274151322000083","019011112586793",29.32,17.80,0,338.74,351.37,16.2,13.7,0.102,118045.7,118045.7,1425,0,0,0,L,1151911521,0,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109376,607027.00
05/14/2014 19:15,0,0.537,ACTIVE,214.87,345.66,59.975,1400109349,"274151322000076","019011112586793",29.64,17.30,0,339.95,350.77,16.2,13.7,0.097,119391.5,119391.5,1414,0,0,0,L,1151911521,0,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109378,607028.00
05/14/2014 19:15,0,0.332,ACTIVE,214.41,413.89,59.975,1400109349,"274151322000094","019011112586793",39.02,18.30,0,405.77,424.41,13.3,10.9,0.080,66608.0,66608.0,1424,0,0,0,L,1151911521,0,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109380,607029.00
05/14/2014 19:15,0,0.537,ACTIVE,214.19,345.96,59.996,1400109349,"274151322000052","019011112586793",29.10,17.50,0,337.84,350.47,15.9,13.4,0.093,118057.1,118057.1,1393,0,0,0,L,1151911521,0,121.55,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109381,607030.00
05/14/2014 19:15,0,0.504,ACTIVE,214.64,346.26,59.970,1400109349,"274151322000085","019011112586793",29.22,16.70,0,339.34,350.17,14.9,12.5,0.097,117481.8,117481.8,1384,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109383,607031.00
05/14/2014 19:15,0,0.514,ACTIVE,214.64,344.76,59.959,1400109349,"274151322000087","019011112586793",29.16,30.30,0,338.74,350.77,15.2,12.8,0.084,113497.9,113497.9,1401,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109385,607032.00
05/14/2014 19:15,0,0.480,ACTIVE,213.96,343.25,59.965,1400109349,"274151322000088","019011112586793",28.71,16.30,0,338.44,349.56,14.0,11.6,0.075,113494.8,113494.8,1388,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109387,607033.00
05/14/2014 19:15,0,0.555,ACTIVE,214.41,342.65,59.949,1400109349,"274151322000095","019011112586793",29.62,17.30,0,338.74,351.07,16.6,14.1,0.097,118086.0,118086.0,1406,0,0,0,L,1151911521,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109389,607034.00
05/14/2014 19:15,0,0.352,ACTIVE,215.09,420.50,59.975,1400109349,"274151322000068","019011112586793",39.66,19.80,0,413.29,436.13,14.1,11.7,0.071,64380.8,64380.8,1403,0,0,0,L,1151911521,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109390,607035.00
05/14/2014 19:15,0,0.502,ACTIVE,214.41,346.26,59.986,1400109349,"274151322000054","019011112586793",29.26,16.70,0,338.44,349.86,14.9,12.4,0.088,116258.5,116258.5,1394,0,0,0,L,1151911521,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109392,607036.00
05/14/2014 19:16,1,0.473,ACTIVE,213.3,406.74,60.03,1400109360,"040051121000097","019011112586793",26.57,15,0.032,315.83,439.73,12.5,11.3,0.000,293903.10000001,293903.3,155,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109362,607037.00
05/14/2014 19:16,1,0.544,ACTIVE_NO_POWER,212.6,342.72,60.03,1400109360,"040051121000095","019011112586793",23.17,14,0.092,311.10,436.87,12.5,0.0,0.227,257312.09999994,257312.19999994,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109364,607038.00
05/14/2014 19:16,1,0.297,ACTIVE,212.5,375.68,60.00,1400109360,"033051125000132","019011112586793",35.40,14,0.132,316.47,440.38,10.4,14.0,0.002,239560.59999948,239560.79999948,189,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109367,607039.00
05/14/2014 19:16,1,0.280,ACTIVE,213.2,373.04,60.00,1400109360,"033051125000135","019011112586793",34.91,14,0.146,315.52,437.26,9.7,11.6,0.002,235752.29999993,235752.49999992,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109369,607040.00
05/14/2014 19:16,1,0.505,ACTIVE_NO_POWER,212.9,411.29,60.00,1400109360,"040051121000116","019011112586793",25.86,13,0.051,312.90,438.09,13.0,0.0,0.000,277752.89999985,277753.09999984,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109371,607041.00
05/14/2014 19:16,1,0.480,ACTIVE,213.6,374.44,60.03,1400109360,"040051121000068","019011112586793",23.06,15,0.085,314.26,438.87,11.0,6.3,0.206,262505.60000001,262505.70000003,150,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109373,607042.00
05/14/2014 19:16,1,0.338,ACTIVE,212.9,408.01,60.03,1400109360,"033051125000118","019011112586793",39.43,15,0.154,318.28,441.69,13.2,12.2,0.001,304902.40000005,304902.60000004,224,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109376,607043.00
05/14/2014 19:16,1,0.347,ACTIVE,213.1,361.45,60.03,1400109360,"033051125000150","019011112586793",39.59,14,0.153,310.57,440.76,13.6,12.2,0.036,307767.09999958,307767.29999958,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109378,607044.00
05/14/2014 19:16,1,0.456,ACTIVE,213.1,391.57,60.00,1400109360,"040051121000185","019011112586793",24.30,13,0.150,314.41,438.56,11.0,4.8,0.000,277720.10000001,277720.20000003,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109380,607045.00
05/14/2014 19:16,1,0.440,ACTIVE,213.0,360.01,60.00,1400109360,"040051121000195","019011112586793",24.23,14,0.138,317.94,440.09,10.6,11.0,0.013,280152.90000006,280153.00000008,450,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109383,607046.00
05/14/2014 19:16,0,0.525,ACTIVE,214.19,342.95,59.991,1400109360,"274151322000083","019011112586793",29.36,17.80,0,338.14,350.47,15.6,13.2,0.102,118046.0,118046.0,1426,0,0,0,L,1151911521,0,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109385,607047.00
05/14/2014 19:16,0,0.523,ACTIVE,214.64,342.35,59.954,1400109360,"274151322000076","019011112586793",29.62,17.30,0,339.34,350.77,15.7,13.3,0.093,119391.7,119391.7,1415,0,0,0,L,1151911521,0,122.23,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109386,607048.00
05/14/2014 19:16,0,0.312,ACTIVE,214.41,422.60,59.959,1400109360,"274151322000094","019011112586793",40.14,18.30,0,408.78,433.42,12.8,10.4,0.071,66608.2,66608.2,1425,0,0,0,L,1151911521,0,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109388,607049.00
05/14/2014 19:16,0,0.523,ACTIVE,213.96,343.85,59.959,1400109360,"274151322000052","019011112586793",29.10,17.50,0,337.54,350.77,15.4,13.0,0.093,118057.4,118057.4,1394,0,0,0,L,1151911521,0,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109390,607050.00
05/14/2014 19:16,0,0.496,ACTIVE,214.19,343.55,59.996,1400109360,"274151322000085","019011112586793",28.88,16.70,0,338.74,349.86,14.5,12.1,0.084,117482.1,117482.1,1385,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109392,607051.00
05/14/2014 19:16,0,0.506,ACTIVE,214.41,344.76,59.981,1400109360,"274151322000087","019011112586793",28.86,30.30,0,338.14,350.17,14.8,12.3,0.088,113498.2,113498.2,1402,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109394,607052.00
05/14/2014 19:16,0,0.477,ACTIVE,213.74,342.65,59.975,1400109360,"274151322000088","019011112586793",28.05,16.30,0,337.54,349.56,13.5,11.1,0.080,113495.0,113495.0,1389,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109395,607053.00
05/14/2014 19:16,0,0.537,ACTIVE,214.19,345.96,59.970,1400109360,"274151322000095","019011112586793",29.40,17.00,0,338.14,350.47,16.0,13.5,0.097,118086.3,118086.3,1407,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109397,607054.00
05/14/2014 19:16,0,0.324,ACTIVE,215.09,427.41,59.965,1400109360,"274151322000068","019011112586793",40.51,19.80,0,411.78,434.93,13.6,11.2,0.071,64381.0,64381.0,1404,0,0,0,L,1151911521,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109399,607055.00
05/14/2014 19:16,0,0.496,ACTIVE,213.96,343.55,59.970,1400109360,"274151322000054","019011112586793",28.82,16.70,0,338.14,349.86,14.5,12.1,0.084,116258.8,116258.8,1395,0,0,0,L,1151911521,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400109401,607056.00
05/14/2014 19:30,1,0.459,ACTIVE,213.4,363.33,60.03,1400110216,"040051121000097","019011112586793",25.88,14,0.135,314.94,438.90,11.8,13.7,0.011,293903.3,293904.8,157,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110219,607057.00
05/14/2014 19:30,1,0.296,ACTIVE_NO_POWER,213.3,359.44,60.03,1400110216,"033051125000132","019011112586793",34.67,13,0.011,313.93,440.63,10.2,0.0,0.222,239560.79999948,239562.19999948,191,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110161,607058.00
05/14/2014 19:30,1,0.275,ACTIVE,213.6,357.02,60.00,1400110216,"033051125000135","019011112586793",34.95,13,0.133,317.79,439.60,9.5,13.2,0.012,235752.49999992,235753.8999999,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110163,607059.00
05/14/2014 19:30,1,0.475,ACTIVE,213.6,327.96,60.03,1400110216,"040051121000116","019011112586793",25.80,13,0.100,312.03,439.52,12.2,14.2,0.188,277753.09999984,277754.69999986,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110165,607060.00
05/14/2014 19:30,1,0.467,ACTIVE,213.2,334.66,60.03,1400110216,"040051121000068","019011112586793",22.96,13,0.127,316.57,436.67,10.6,6.4,0.117,262505.70000003,262506.99999998,152,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110167,607061.00
05/14/2014 19:30,1,0.321,ACTIVE,213.5,338.67,60.00,1400110216,"033051125000118","019011112586793",39.36,13,0.146,318.41,440.85,12.5,12.9,0.153,304902.60000004,304904.7,226,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110170,607062.00
05/14/2014 19:30,1,0.332,ACTIVE,213.5,364.73,60.03,1400110216,"033051125000150","019011112586793",39.89,13,0.138,315.27,440.41,13.2,15.2,0.023,307767.29999958,307769.39999958,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110172,607063.00
05/14/2014 19:30,1,0.440,ACTIVE,213.6,354.71,60.03,1400110216,"040051121000185","019011112586793",24.07,13,0.139,316.14,439.53,10.5,14.2,0.013,277720.20000003,277721.40000002,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110174,607064.00
05/14/2014 19:30,1,0.414,ACTIVE_NO_POWER,213.3,409.18,60.03,1400110216,"040051121000195","019011112586793",24.25,13,0.045,317.84,439.92,10.0,0.0,0.080,280153.00000008,280154.40000006,452,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110176,607065.00
05/14/2014 19:30,0,0.473,ACTIVE,214.41,341.45,59.986,1400110216,"274151322000083","019011112586793",29.22,17.00,0,336.94,350.77,14.0,11.6,0.080,118048.4,118048.4,1427,0,0,0,L,1151911521,0,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110178,607066.00
05/14/2014 19:30,0,0.490,ACTIVE,214.87,344.76,59.991,1400110216,"274151322000076","019011112586793",30.28,16.30,0,338.44,351.37,15.1,12.6,0.088,119394.3,119394.3,1416,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110180,607067.00
05/14/2014 19:30,0,0.312,ACTIVE,214.41,403.97,59.986,1400110216,"274151322000094","019011112586793",38.13,17.80,0,339.34,428.31,12.1,9.8,0.062,66610.2,66610.2,1426,0,0,0,L,1151911521,0,122.23,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110181,607068.00
05/14/2014 19:30,0,0.506,ACTIVE,214.19,343.85,59.986,1400110216,"274151322000052","019011112586793",28.57,16.70,0,336.64,350.47,14.7,12.2,0.088,118059.9,118059.9,1395,0,0,0,L,1151911521,0,121.78,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110183,607069.00
05/14/2014 19:30,0,0.473,ACTIVE,214.41,344.45,59.991,1400110216,"274151322000085","019011112586793",29.04,16.00,0,338.14,350.47,13.9,11.5,0.084,117484.4,117484.4,1386,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110185,607070.00
05/14/2014 19:30,0,0.480,ACTIVE,214.19,344.15,59.981,1400110216,"274151322000087","019011112586793",28.67,28.30,0,337.54,350.47,13.9,11.5,0.071,113500.5,113500.5,1403,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110186,607071.00
05/14/2014 19:30,0,0.455,ACTIVE,214.19,345.06,59.991,1400110216,"274151322000088","019011112586793",28.47,15.80,0,337.24,349.86,13.2,10.8,0.080,113497.2,113497.2,1390,0,0,0,L,1151911521,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110188,607072.00
05/14/2014 19:30,0,0.500,ACTIVE,214.64,345.36,60.018,1400110216,"274151322000095","019011112586793",28.96,16.30,0,337.54,350.77,14.7,12.2,0.088,118088.9,118088.9,1408,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110190,607073.00
05/14/2014 19:30,0,0.320,ACTIVE,215.09,417.49,59.986,1400110216,"274151322000068","019011112586793",39.42,19.30,0,340.85,434.63,12.8,10.4,0.066,64383.1,64383.1,1405,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110192,607074.00
05/14/2014 19:30,0,0.471,ACTIVE,214.41,342.35,59.991,1400110216,"274151322000054","019011112586793",29.18,16.00,0,336.94,350.47,13.9,11.5,0.071,116261.1,116261.1,1396,0,0,0,L,1151911521,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110194,607075.00
05/14/2014 19:30,1,0.525,ACTIVE,213.1,333.85,60.03,1400110216,"040051121000095","019011112586793",22.96,14,0.138,312.37,435.15,12.0,12.3,0.070,257312.19999994,257313.69999994,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110196,607076.00
05/14/2014 19:31,1,0.443,ACTIVE,213.1,329.25,60.03,1400110269,"040051121000097","019011112586793",26.39,14,0.115,314.39,435.36,11.6,14.3,0.154,293904.8,293904.90000002,159,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110273,607077.00
05/14/2014 19:31,1,0.517,ACTIVE,213.2,328.98,60.03,1400110269,"040051121000095","019011112586793",23.17,14,0.107,313.39,427.93,11.9,11.4,0.124,257313.69999994,257313.69999994,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110275,607078.00
05/14/2014 19:31,1,0.289,ACTIVE,213.7,361.08,60.03,1400110269,"033051125000132","019011112586793",34.95,13,0.144,317.72,439.47,10.0,14.3,0.013,239562.19999948,239562.29999948,193,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110277,607079.00
05/14/2014 19:31,1,0.271,ACTIVE_NO_POWER,213.8,412.98,60.03,1400110269,"033051125000135","019011112586793",34.89,13,0.000,317.06,436.20,9.4,0.0,0.000,235753.8999999,235753.99999992,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110279,607080.00
05/14/2014 19:31,1,0.471,ACTIVE_NO_POWER,213.2,404.53,60.03,1400110269,"040051121000116","019011112586793",25.60,13,0.000,311.36,438.00,11.9,0.0,0.071,277754.69999986,277754.79999988,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110282,607081.00
05/14/2014 19:31,1,0.467,ACTIVE,213.8,385.20,60.03,1400110269,"040051121000068","019011112586793",22.62,13,0.114,316.18,436.28,10.5,13.8,0.000,262506.99999998,262507.20000003,154,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110284,607082.00
05/14/2014 19:31,1,0.314,ACTIVE,213.3,406.69,60.03,1400110269,"033051125000118","019011112586793",39.62,13,0.116,318.71,435.74,12.3,13.4,0.000,304904.7,304904.80000002,228,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110286,607083.00
05/14/2014 19:31,1,0.326,ACTIVE,213.7,385.48,60.03,1400110269,"033051125000150","019011112586793",40.13,13,0.150,315.32,435.48,13.0,13.6,0.004,307769.39999958,307769.49999958,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110288,607084.00
05/14/2014 19:31,1,0.437,ACTIVE_NO_POWER,213.5,412.88,60.03,1400110269,"040051121000185","019011112586793",23.96,13,0.000,316.78,439.05,10.4,0.0,0.000,277721.40000002,277721.40000002,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110291,607085.00
05/14/2014 19:31,1,0.406,ACTIVE_NO_POWER,213.2,416.05,60.03,1400110269,"040051121000195","019011112586793",24.36,13,0.000,318.76,435.35,9.8,0.0,0.000,280154.40000006,280154.50000008,454,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110293,607086.00
05/14/2014 19:31,0,0.475,ACTIVE,214.41,345.06,59.970,1400110269,"274151322000083","019011112586793",28.80,17.00,0,338.44,349.86,13.9,11.5,0.084,118048.6,118048.6,1428,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110295,607087.00
05/14/2014 19:31,0,0.500,ACTIVE,215.09,344.15,59.981,1400110269,"274151322000076","019011112586793",29.48,16.30,0,339.34,350.47,14.9,12.4,0.093,119394.5,119394.5,1417,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110296,607088.00
05/14/2014 19:31,0,0.303,ACTIVE,214.64,409.68,59.986,1400110269,"274151322000094","019011112586793",38.68,17.80,0,394.95,415.69,11.9,9.5,0.075,66610.4,66610.4,1427,0,0,0,L,1151911521,0,122.23,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110298,607089.00
05/14/2014 19:31,0,0.498,ACTIVE,214.19,343.85,59.970,1400110269,"274151322000052","019011112586793",28.77,16.70,0,338.14,349.86,14.5,12.0,0.084,118060.1,118060.1,1396,0,0,0,L,1151911521,0,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110300,607090.00
05/14/2014 19:31,0,0.473,ACTIVE,214.41,342.65,59.975,1400110269,"274151322000085","019011112586793",28.77,16.00,0,339.04,349.26,13.8,11.3,0.084,117484.6,117484.6,1387,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110302,607091.00
05/14/2014 19:31,0,0.473,ACTIVE,214.41,343.55,59.991,1400110269,"274151322000087","019011112586793",28.69,28.00,0,338.44,349.86,13.8,11.3,0.080,113500.7,113500.7,1404,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110304,607092.00
05/14/2014 19:31,0,0.453,ACTIVE,213.74,343.25,59.986,1400110269,"274151322000088","019011112586793",28.35,15.80,0,338.44,349.86,13.0,10.6,0.071,113497.4,113497.4,1391,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110305,607093.00
05/14/2014 19:31,0,0.490,ACTIVE,214.19,344.76,59.986,1400110269,"274151322000095","019011112586793",29.12,16.30,0,338.44,349.56,14.5,12.1,0.088,118089.0,118089.0,1409,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110307,607094.00
05/14/2014 19:31,0,0.311,ACTIVE,214.87,422.90,59.986,1400110269,"274151322000068","019011112586793",40.02,19.30,0,409.68,430.12,12.6,10.2,0.066,64383.3,64383.3,1406,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110309,607095.00
05/14/2014 19:31,0,0.471,ACTIVE,213.96,343.55,59.991,1400110269,"274151322000054","019011112586793",28.88,16.00,0,338.14,349.86,13.8,11.3,0.084,116261.3,116261.3,1397,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400110310,607096.00
05/14/2014 19:46,1,0.527,ACTIVE,213.7,430.49,60.03,1400111164,"040051121000097","019011112586793",26.55,13,0.000,315.13,441.29,13.9,3.7,0.006,293904.90000002,293906.90000002,161,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111104,607097.00
05/14/2014 19:46,1,0.600,ACTIVE,213.1,363.75,60.00,1400111164,"040051121000095","019011112586793",23.27,13,0.153,311.09,436.86,13.8,14.3,0.010,257313.69999994,257315.39999994,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111107,607098.00
05/14/2014 19:46,1,0.337,ACTIVE,213.9,363.73,60.03,1400111164,"033051125000132","019011112586793",35.60,12,0.133,317.33,440.86,11.9,13.8,0.015,239562.29999948,239564.29999948,195,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111109,607099.00
05/14/2014 19:46,1,0.325,ALERT,213.3,399.53,60.00,1400111164,"033051125000135","019011112586793",35.32,13,0.155,318.31,441.21,11.4,13.9,0.000,235753.99999992,235755.59999994,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400111174,607100.00
05/14/2014 19:46,1,0.548,ACTIVE,213.8,369.65,60.03,1400111164,"040051121000116","019011112586793",26.11,12,0.140,311.64,440.06,14.2,12.5,0.011,277754.79999988,277756.69999986,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111177,607101.00
05/14/2014 19:46,1,0.545,ACTIVE_NO_POWER,213.9,432.39,60.00,1400111164,"040051121000068","019011112586793",22.99,12,0.000,316.01,439.07,12.4,0.0,0.000,262507.20000003,262508.99999998,156,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111179,607102.00
05/14/2014 19:46,1,0.378,ACTIVE,213.1,377.94,60.03,1400111164,"033051125000118","019011112586793",39.45,13,0.142,312.93,442.14,14.8,15.4,0.016,304904.80000002,304907.10000003,230,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111181,607103.00
05/14/2014 19:46,1,0.387,ACTIVE,213.5,425.51,60.03,1400111164,"033051125000150","019011112586793",40.60,13,0.112,317.13,440.73,15.6,15.7,0.000,307769.49999958,307771.99999958,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111183,607104.00
05/14/2014 19:46,1,0.516,ACTIVE,213.5,421.06,60.03,1400111164,"040051121000185","019011112586793",24.60,12,0.000,314.81,440.10,12.6,3.3,0.000,277721.40000002,277723.20000003,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111186,607105.00
05/14/2014 19:46,1,0.485,ACTIVE,213.4,342.18,60.03,1400111164,"040051121000195","019011112586793",24.94,13,0.102,317.34,441.00,12.0,10.7,0.094,280154.50000008,280156.30000009,456,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111188,607106.00
05/14/2014 19:46,0,0.553,ACTIVE,214.19,344.76,59.981,1400111164,"274151322000083","019011112586793",29.58,16.00,0,337.54,351.07,16.6,14.1,0.102,118051.6,118051.6,1429,0,0,0,L,1151911521,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111190,607107.00
05/14/2014 19:46,0,0.598,ACTIVE,214.64,345.36,59.986,1400111164,"274151322000076","019011112586793",29.70,15.80,0,338.44,351.67,18.1,15.5,0.115,119397.8,119397.8,1418,0,0,0,L,1151911521,0,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111191,607108.00
05/14/2014 19:46,0,0.359,ACTIVE,214.19,422.00,59.970,1400111164,"274151322000094","019011112586793",39.84,17.30,0,339.34,434.93,14.5,12.1,0.080,66612.9,66612.9,1428,0,0,0,L,1151911521,0,122.01,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111193,607109.00
05/14/2014 19:46,0,0.588,ACTIVE,213.96,342.05,59.981,1400111164,"274151322000052","019011112586793",29.14,16.00,0,336.94,351.07,17.4,14.8,0.106,118063.2,118063.2,1397,0,0,0,L,1151911521,0,121.78,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111195,607110.00
05/14/2014 19:46,0,0.562,ACTIVE,214.19,345.66,59.959,1400111164,"274151322000085","019011112586793",29.06,15.30,0,338.14,350.77,16.6,14.1,0.097,117487.6,117487.6,1388,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111197,607111.00
05/14/2014 19:46,0,0.562,ACTIVE,214.41,342.95,59.986,1400111164,"274151322000087","019011112586793",28.94,26.00,0,337.54,351.07,16.5,14.0,0.093,113503.7,113503.7,1405,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111198,607112.00
05/14/2014 19:46,0,0.533,ACTIVE,213.96,342.95,59.949,1400111164,"274151322000088","019011112586793",29.16,15.30,0,337.24,350.17,15.8,13.3,0.093,113500.1,113500.1,1392,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111200,607113.00
05/14/2014 19:46,0,0.586,ACTIVE,213.96,341.75,59.996,1400111164,"274151322000095","019011112586793",29.50,15.50,0,337.84,351.07,17.5,15.0,0.106,118092.2,118092.2,1410,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111202,607114.00
05/14/2014 19:46,0,0.389,ACTIVE,214.64,417.79,59.975,1400111164,"274151322000068","019011112586793",39.34,18.30,0,339.95,436.73,15.4,12.9,0.084,64386.0,64386.0,1407,0,0,0,L,1151911521,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111204,607115.00
05/14/2014 19:46,0,0.559,ACTIVE,213.96,344.76,59.981,1400111164,"274151322000054","019011112586793",29.56,15.50,0,337.24,350.47,16.8,14.3,0.102,116264.3,116264.3,1398,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111205,607116.00
05/14/2014 19:45,1,0.540,ACTIVE,213.7,371.94,60.00,1400111158,"040051121000097","019011112586793",26.67,13,0.154,313.33,439.26,14.3,14.1,0.015,293906.90000002,293907.19999997,163,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111160,607117.00
05/14/2014 19:45,1,0.610,ACTIVE,212.8,337.72,60.03,1400111158,"040051121000095","019011112586793",23.42,13,0.132,310.49,437.10,14.2,12.7,0.078,257315.39999994,257315.69999994,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111163,607118.00
05/14/2014 19:45,1,0.348,ACTIVE,213.6,339.28,60.03,1400111158,"033051125000132","019011112586793",35.50,12,0.099,317.21,440.74,12.3,14.3,0.113,239564.29999948,239564.49999948,197,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111165,607119.00
05/14/2014 19:45,1,0.335,ACTIVE,213.0,382.90,60.00,1400111158,"033051125000135","019011112586793",35.25,13,0.130,317.95,441.41,11.7,11.7,0.003,235755.59999994,235755.89999989,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111168,607120.00
05/14/2014 19:45,1,0.557,ACTIVE_NO_POWER,213.1,433.05,60.03,1400111158,"040051121000116","019011112586793",26.31,12,0.000,311.21,435.24,14.6,0.0,0.019,277756.69999986,277757.09999984,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111108,607121.00
05/14/2014 19:45,1,0.556,ACTIVE,213.0,406.25,60.03,1400111158,"040051121000068","019011112586793",23.15,12,0.012,318.09,439.43,12.8,13.6,0.000,262508.99999998,262509.20000003,158,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111111,607122.00
05/14/2014 19:45,1,0.382,ACTIVE,213.2,361.87,60.00,1400111158,"033051125000118","019011112586793",40.23,13,0.150,318.40,440.42,15.2,12.9,0.048,304907.10000003,304907.50000001,232,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111114,607123.00
05/14/2014 19:45,1,0.410,ACTIVE,213.5,423.26,60.03,1400111158,"033051125000150","019011112586793",39.38,13,0.156,315.98,439.09,16.1,16.1,0.001,307771.99999958,307772.39999958,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111117,607124.00
05/14/2014 19:45,1,0.527,ACTIVE,213.1,331.29,60.00,1400111158,"040051121000185","019011112586793",24.86,12,0.096,314.81,439.17,13.0,11.3,0.145,277723.20000003,277723.50000004,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111121,607125.00
05/14/2014 19:45,1,0.500,ACTIVE_NO_POWER,212.8,418.44,60.03,1400111158,"040051121000195","019011112586793",24.97,12,0.077,319.64,440.34,12.4,0.0,0.000,280156.30000009,280156.60000004,458,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111124,607126.00
05/14/2014 19:45,0,0.584,ACTIVE,214.19,345.96,59.965,1400111158,"274151322000083","019011112586793",28.78,15.80,0,336.94,350.17,17.1,14.5,0.115,118052.1,118052.1,1430,0,0,0,L,1151911521,0,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111127,607127.00
05/14/2014 19:45,0,0.605,ACTIVE,214.41,345.06,59.975,1400111158,"274151322000076","019011112586793",30.12,15.80,0,338.44,350.77,18.6,16.0,0.115,119398.3,119398.3,1419,0,0,0,L,1151911521,0,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111129,607128.00
05/14/2014 19:45,0,0.381,ACTIVE,214.19,415.69,59.970,1400111158,"274151322000094","019011112586793",39.02,17.30,0,405.77,434.93,15.1,12.6,0.093,66613.3,66613.3,1429,0,0,0,L,1151911521,0,122.01,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111132,607129.00
05/14/2014 19:45,0,0.604,ACTIVE,213.96,346.26,59.965,1400111158,"274151322000052","019011112586793",29.18,15.80,0,336.94,350.47,17.9,15.4,0.110,118063.8,118063.8,1398,0,0,0,L,1151911521,0,121.78,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111135,607130.00
05/14/2014 19:45,0,0.576,ACTIVE,214.41,345.66,59.965,1400111158,"274151322000085","019011112586793",29.32,15.30,0,338.14,349.56,17.1,14.6,0.106,117488.1,117488.1,1389,0,0,0,L,1151911521,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111138,607131.00
05/14/2014 19:45,0,0.574,ACTIVE,214.19,343.85,59.986,1400111158,"274151322000087","019011112586793",29.16,25.80,0,337.24,350.47,17.0,14.5,0.106,113504.2,113504.2,1406,0,0,0,L,1151911521,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111141,607132.00
05/14/2014 19:45,0,0.557,ACTIVE,213.96,342.35,59.986,1400111158,"274151322000088","019011112586793",28.80,15.30,0,336.64,349.56,16.2,13.8,0.102,113500.7,113500.7,1393,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111144,607133.00
05/14/2014 19:45,0,0.596,ACTIVE,214.41,345.96,59.970,1400111158,"274151322000095","019011112586793",29.98,15.50,0,337.24,350.17,18.1,15.5,0.115,118092.7,118092.7,1411,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111146,607134.00
05/14/2014 19:45,0,0.393,ACTIVE,215.09,421.40,59.986,1400111158,"274151322000068","019011112586793",39.74,18.30,0,339.65,435.23,15.8,13.3,0.088,64386.5,64386.5,1408,0,0,0,L,1151911521,0,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111149,607135.00
05/14/2014 19:45,0,0.586,ACTIVE,214.19,345.06,59.959,1400111158,"274151322000054","019011112586793",28.92,15.50,0,337.24,350.47,17.2,14.6,0.097,116264.8,116264.8,1399,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111152,607136.00
05/14/2014 19:46,1,0.549,ACTIVE,213.6,332.17,60.03,1400111162,"040051121000097","019011112586793",26.62,13,0.127,314.94,439.95,14.5,16.2,0.217,293907.19999997,293907.40000002,165,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111359,607137.00
05/14/2014 19:46,1,0.626,ACTIVE,213.2,390.63,60.03,1400111162,"040051121000095","019011112586793",23.14,13,0.137,310.56,437.09,14.4,13.4,0.001,257315.69999994,257315.99999994,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111364,607138.00
05/14/2014 19:46,1,0.351,ACTIVE,213.9,326.99,60.03,1400111162,"033051125000132","019011112586793",35.76,12,0.136,316.67,439.92,12.5,6.8,0.250,239564.49999948,239564.69999948,199,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111368,607139.00
05/14/2014 19:46,1,0.339,ACTIVE,213.6,391.12,60.03,1400111162,"033051125000135","019011112586793",35.50,13,0.137,317.09,441.36,12.0,13.9,0.001,235755.89999989,235756.09999994,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111106,607140.00
05/14/2014 19:46,1,0.567,ACTIVE,213.7,345.27,60.03,1400111162,"040051121000116","019011112586793",26.36,12,0.158,311.22,437.63,14.8,15.8,0.084,277757.09999984,277757.29999989,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111110,607141.00
05/14/2014 19:46,1,0.567,ACTIVE,213.7,352.01,60.00,1400111162,"040051121000068","019011112586793",23.13,12,0.141,316.74,439.26,13.0,13.7,0.042,262509.20000003,262509.40000002,160,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111114,607142.00
05/14/2014 19:46,1,0.395,ACTIVE,213.7,417.55,60.03,1400111162,"033051125000118","019011112586793",39.89,13,0.161,319.53,439.35,15.6,16.5,0.001,304907.50000001,304907.90000005,234,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111116,607143.00
05/14/2014 19:46,1,0.408,ACTIVE,213.4,424.19,60.00,1400111162,"033051125000150","019011112586793",40.46,13,0.153,316.26,440.57,16.4,15.7,0.001,307772.39999958,307772.69999958,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111118,607144.00
05/14/2014 19:46,1,0.532,ACTIVE,213.6,393.76,60.03,1400111162,"040051121000185","019011112586793",25.10,12,0.134,315.05,432.59,13.2,14.6,0.001,277723.50000004,277723.6,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111120,607145.00
05/14/2014 19:46,1,0.510,ACTIVE,213.7,402.04,60.03,1400111162,"040051121000195","019011112586793",24.89,12,0.147,318.60,439.86,12.6,13.0,0.001,280156.60000004,280156.80000009,460,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111123,607146.00
05/14/2014 19:46,0,0.590,ACTIVE,214.19,346.26,59.959,1400111162,"274151322000083","019011112586793",29.04,15.80,0,337.24,351.07,17.4,14.8,0.115,118052.4,118052.4,1431,0,0,0,L,1151911521,0,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111124,607147.00
05/14/2014 19:46,0,0.617,ACTIVE,214.87,345.06,59.965,1400111162,"274151322000076","019011112586793",30.06,15.80,0,337.54,351.67,18.9,16.3,0.124,119398.6,119398.6,1420,0,0,0,L,1151911521,0,122.68,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111127,607148.00
05/14/2014 19:46,0,0.385,ACTIVE,214.41,414.19,59.970,1400111162,"274151322000094","019011112586793",39.20,17.30,0,409.08,435.83,15.4,12.9,0.088,66613.6,66613.6,1430,0,0,0,L,1151911521,0,122.23,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111128,607149.00
05/14/2014 19:46,0,0.607,ACTIVE,213.51,345.36,59.975,1400111162,"274151322000052","019011112586793",29.58,15.80,0,336.34,351.07,18.2,15.6,0.110,118064.1,118064.1,1399,0,0,0,L,1151911521,0,121.55,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111130,607150.00
05/14/2014 19:46,0,0.584,ACTIVE,214.41,345.96,59.975,1400111162,"274151322000085","019011112586793",29.42,15.30,0,338.74,350.77,17.4,14.9,0.115,117488.4,117488.4,1390,0,0,0,L,1151911521,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111132,607151.00
05/14/2014 19:46,0,0.594,ACTIVE,214.19,345.06,59.970,1400111162,"274151322000087","019011112586793",28.69,25.80,0,337.54,351.07,17.2,14.7,0.102,113504.5,113504.5,1407,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111133,607152.00
05/14/2014 19:46,0,0.568,ACTIVE,213.51,343.25,59.970,1400111162,"274151322000088","019011112586793",28.73,15.30,0,337.24,350.47,16.6,14.1,0.102,113500.9,113500.9,1394,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111135,607153.00
05/14/2014 19:46,0,0.613,ACTIVE,213.96,342.95,59.981,1400111162,"274151322000095","019011112586793",29.68,15.50,0,338.14,351.07,18.4,15.8,0.115,118093.0,118093.0,1412,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111137,607154.00
05/14/2014 19:46,0,0.387,ACTIVE,214.64,428.61,59.970,1400111162,"274151322000068","019011112586793",40.53,18.30,0,414.79,438.83,15.8,13.4,0.084,64386.7,64386.7,1409,0,0,0,L,1151911521,0,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111139,607155.00
05/14/2014 19:46,0,0.588,ACTIVE,213.96,344.76,59.970,1400111162,"274151322000054","019011112586793",29.40,15.50,0,337.54,350.77,17.6,15.0,0.110,116265.1,116265.1,1400,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111140,607156.00
05/14/2014 19:45,1,0.559,ACTIVE,213.2,420.11,60.03,1400111145,"040051121000097","019011112586793",26.65,13,0.114,314.35,440.11,14.8,6.8,0.005,293907.40000002,293907.49999998,167,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111148,607157.00
05/14/2014 19:45,1,0.625,ACTIVE,213.0,387.88,60.03,1400111145,"040051121000095","019011112586793",23.52,13,0.134,310.64,434.05,14.6,11.0,0.001,257315.99999994,257316.09999994,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111150,607158.00
05/14/2014 19:45,1,0.357,ACTIVE,213.9,338.35,60.03,1400111145,"033051125000132","019011112586793",35.75,12,0.145,318.12,433.64,12.7,11.5,0.134,239564.69999948,239564.79999948,201,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111153,607159.00
05/14/2014 19:45,1,0.345,ACTIVE,213.0,383.80,60.00,1400111145,"033051125000135","019011112586793",35.43,13,0.144,317.91,437.78,12.1,13.9,0.003,235756.09999994,235756.1999999,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111155,607160.00
05/14/2014 19:45,1,0.577,ACTIVE,213.7,377.13,60.03,1400111145,"040051121000116","019011112586793",26.26,12,0.150,312.36,438.52,15.0,13.9,0.010,277757.29999989,277757.39999985,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111157,607161.00
05/14/2014 19:45,1,0.570,ACTIVE,213.1,367.43,60.03,1400111145,"040051121000068","019011112586793",23.34,12,0.137,315.98,436.49,13.2,14.6,0.011,262509.40000002,262509.49999998,162,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111159,607162.00
05/14/2014 19:45,1,0.401,ACTIVE,213.0,335.63,60.03,1400111145,"033051125000118","019011112586793",39.70,13,0.163,319.02,440.85,15.8,16.3,0.228,304907.90000005,304908.00000001,236,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111162,607163.00
05/14/2014 19:45,1,0.417,ACTIVE,213.2,364.94,60.03,1400111145,"033051125000150","019011112586793",40.22,13,0.158,317.88,441.05,16.6,15.1,0.045,307772.69999958,307772.79999958,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111164,607164.00
05/14/2014 19:45,1,0.550,ACTIVE,213.5,389.97,60.03,1400111145,"040051121000185","019011112586793",24.68,12,0.139,314.52,431.59,13.5,14.6,0.002,277723.6,277723.80000005,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111167,607165.00
05/14/2014 19:45,1,0.525,ACTIVE,213.2,342.72,60.00,1400111145,"040051121000195","019011112586793",24.68,12,0.145,318.32,436.84,12.9,13.9,0.106,280156.80000009,280156.90000005,462,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111106,607166.00
05/14/2014 19:45,0,0.600,ACTIVE,214.19,343.25,59.938,1400111145,"274151322000083","019011112586793",29.06,15.80,0,337.84,351.07,17.7,15.2,0.115,118052.6,118052.6,1432,0,0,0,L,1151911521,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111109,607167.00
05/14/2014 19:45,0,0.637,ACTIVE,214.87,343.85,59.981,1400111145,"274151322000076","019011112586793",29.82,15.50,0,338.74,351.67,19.2,16.6,0.119,119398.9,119398.9,1421,0,0,0,L,1151911521,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111112,607168.00
05/14/2014 19:45,0,0.377,ACTIVE,214.19,426.21,59.965,1400111145,"274151322000094","019011112586793",40.35,17.00,0,409.08,436.73,15.4,12.9,0.093,66613.7,66613.7,1431,0,0,0,L,1151911521,0,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111115,607169.00
