ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2014 19:45,0,0.623,ACTIVE,213.96,343.85,59.965,1400111145,"274151322000052","019011112586793",29.30,15.80,0,336.94,350.77,18.5,15.9,0.119,118064.3,118064.3,1400,0,0,0,L,1151911521,0,121.78,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111118,607170.00
05/14/2014 19:45,0,0.592,ACTIVE,214.41,344.15,59.981,1400111145,"274151322000085","019011112586793",29.50,15.30,0,338.74,350.77,17.7,15.2,0.106,117488.6,117488.6,1391,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111121,607171.00
05/14/2014 19:45,0,0.602,ACTIVE,213.96,343.25,59.959,1400111145,"274151322000087","019011112586793",28.82,25.50,0,337.84,350.47,17.6,15.1,0.106,113504.7,113504.7,1408,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111124,607172.00
05/14/2014 19:45,0,0.580,ACTIVE,213.96,342.95,59.970,1400111145,"274151322000088","019011112586793",28.80,15.30,0,337.24,350.17,17.0,14.5,0.102,113501.1,113501.1,1395,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111126,607173.00
05/14/2014 19:45,0,0.623,ACTIVE,214.19,345.66,59.959,1400111145,"274151322000095","019011112586793",29.86,15.50,0,337.84,351.07,18.9,16.3,0.119,118093.3,118093.3,1413,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111129,607174.00
05/14/2014 19:45,0,0.404,ACTIVE,214.87,429.52,59.970,1400111145,"274151322000068","019011112586793",40.63,18.30,0,416.89,437.93,16.5,14.0,0.088,64386.9,64386.9,1410,0,0,0,L,1151911521,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111132,607175.00
05/14/2014 19:45,0,0.605,ACTIVE,213.74,342.05,59.954,1400111145,"274151322000054","019011112586793",29.26,15.50,0,336.94,350.47,17.9,15.4,0.110,116265.3,116265.3,1401,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111135,607176.00
05/14/2014 19:45,1,0.572,ACTIVE,213.8,328.50,60.03,1400111146,"040051121000097","019011112586793",26.72,13,0.115,313.46,431.84,15.2,3.6,0.235,293907.49999998,293907.69999997,169,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111152,607177.00
05/14/2014 19:45,1,0.646,ACTIVE,213.3,345.00,60.00,1400111146,"040051121000095","019011112586793",23.32,13,0.140,310.41,430.36,14.9,14.8,0.062,257316.09999994,257316.29999994,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111157,607178.00
05/14/2014 19:45,1,0.363,ACTIVE,213.9,399.31,60.03,1400111146,"033051125000132","019011112586793",36.04,12,0.152,316.26,438.96,13.0,15.3,0.001,239564.79999948,239564.99999948,203,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111160,607179.00
05/14/2014 19:45,1,0.357,ACTIVE,213.1,344.82,60.00,1400111146,"033051125000135","019011112586793",35.29,13,0.151,318.04,438.38,12.5,14.5,0.092,235756.1999999,235756.39999989,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111164,607180.00
05/14/2014 19:45,1,0.586,ACTIVE,213.0,343.28,60.00,1400111146,"040051121000116","019011112586793",26.56,12,0.131,311.71,438.75,15.4,14.0,0.074,277757.39999985,277757.69999986,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111168,607181.00
05/14/2014 19:45,1,0.587,ACTIVE,213.3,326.57,60.03,1400111146,"040051121000068","019011112586793",23.28,12,0.150,315.34,431.96,13.6,15.0,0.254,262509.49999998,262509.70000003,164,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111106,607182.00
05/14/2014 19:45,1,0.412,ACTIVE,213.1,393.51,60.03,1400111146,"033051125000118","019011112586793",40.00,13,0.102,318.00,442.23,16.4,7.0,0.201,304908.00000001,304908.30000002,238,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111110,607183.00
05/14/2014 19:45,1,0.435,ACTIVE,213.9,375.25,60.03,1400111146,"033051125000150","019011112586793",39.77,13,0.128,316.11,441.35,17.2,13.8,0.023,307772.79999958,307773.19999958,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111113,607184.00
05/14/2014 19:45,1,0.559,ACTIVE,213.5,397.71,60.00,1400111146,"040051121000185","019011112586793",25.03,12,0.146,314.81,434.46,13.9,13.9,0.001,277723.80000005,277723.90000001,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111117,607185.00
05/14/2014 19:45,1,0.539,ACTIVE,213.2,343.34,60.03,1400111146,"040051121000195","019011112586793",24.86,12,0.082,318.88,438.08,13.3,6.9,0.240,280156.90000005,280157.20000006,464,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111120,607186.00
05/14/2014 19:45,0,0.621,ACTIVE,213.96,342.95,59.975,1400111146,"274151322000083","019011112586793",29.04,15.80,0,338.14,351.07,18.2,15.7,0.124,118052.9,118052.9,1433,0,0,0,L,1151911521,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111123,607187.00
05/14/2014 19:45,0,0.658,ACTIVE,214.87,343.55,59.975,1400111146,"274151322000076","019011112586793",29.66,15.50,0,338.14,351.97,19.8,17.2,0.128,119399.2,119399.2,1422,0,0,0,L,1151911521,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111125,607188.00
05/14/2014 19:45,0,0.398,ACTIVE,214.19,425.31,59.965,1400111146,"274151322000094","019011112586793",40.08,17.00,0,410.28,438.23,15.7,13.2,0.093,66614.0,66614.0,1432,0,0,0,L,1151911521,0,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111127,607189.00
05/14/2014 19:45,0,0.641,ACTIVE,213.96,345.66,59.970,1400111146,"274151322000052","019011112586793",29.24,15.80,0,337.54,351.37,19.0,16.4,0.106,118064.6,118064.6,1401,0,0,0,L,1151911521,0,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111128,607190.00
05/14/2014 19:45,0,0.615,ACTIVE,214.64,346.26,59.938,1400111146,"274151322000085","019011112586793",29.24,15.00,0,338.44,351.07,18.2,15.7,0.110,117488.9,117488.9,1392,0,0,0,L,1151911521,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111130,607191.00
05/14/2014 19:45,0,0.609,ACTIVE,214.19,345.36,59.965,1400111146,"274151322000087","019011112586793",29.36,25.50,0,337.54,351.07,18.1,15.6,0.102,113505.0,113505.0,1409,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111132,607192.00
05/14/2014 19:45,0,0.602,ACTIVE,213.96,345.66,59.938,1400111146,"274151322000088","019011112586793",28.65,15.30,0,337.54,350.47,17.4,14.9,0.102,113501.4,113501.4,1396,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111133,607193.00
05/14/2014 19:45,0,0.643,ACTIVE,214.19,342.65,59.970,1400111146,"274151322000095","019011112586793",29.70,15.30,0,338.14,351.37,19.4,16.8,0.119,118093.6,118093.6,1414,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111135,607194.00
05/14/2014 19:45,0,0.422,ACTIVE,215.09,419.90,59.970,1400111146,"274151322000068","019011112586793",39.60,18.30,0,404.27,438.83,17.1,14.5,0.097,64387.2,64387.2,1411,0,0,0,L,1151911521,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111137,607195.00
05/14/2014 19:45,0,0.613,ACTIVE,214.64,345.96,59.986,1400111146,"274151322000054","019011112586793",29.66,15.50,0,337.84,351.37,18.4,15.9,0.115,116265.6,116265.6,1402,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400111536,607196.00
05/14/2014 20:02,1,0.605,ACTIVE,213.6,403.24,60.03,1400112128,"040051121000097","019011112586793",27.01,13,0.153,315.04,438.90,16.2,12.8,0.003,293907.69999997,293909.99999998,171,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112131,607197.00
05/14/2014 20:02,1,0.680,ALERT,213.6,345.11,60.03,1400112128,"040051121000095","019011112586793",23.51,13,0.157,311.85,437.64,15.9,16.0,0.083,257316.29999994,257318.09999994,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400112134,607198.00
05/14/2014 20:02,1,0.398,ACTIVE,213.8,365.05,60.03,1400112128,"033051125000132","019011112586793",35.47,12,0.129,318.82,441.13,14.0,11.3,0.024,239564.99999948,239566.89999948,205,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112136,607199.00
05/14/2014 20:02,1,0.379,ACTIVE,213.4,426.45,60.03,1400112128,"033051125000135","019011112586793",35.72,13,0.093,318.44,441.86,13.4,7.8,0.000,235756.39999989,235758.39999989,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112138,607200.00
05/14/2014 20:02,1,0.625,ACTIVE,213.5,379.81,60.03,1400112128,"040051121000116","019011112586793",26.50,11,0.106,311.94,437.02,16.5,2.8,0.146,277757.69999986,277759.69999986,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112141,607201.00
05/14/2014 20:02,1,0.628,ACTIVE,213.3,355.38,60.03,1400112128,"040051121000068","019011112586793",23.17,12,0.150,315.67,439.70,14.4,14.1,0.046,262509.70000003,262511.49999998,166,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112143,607202.00
05/14/2014 20:02,1,0.436,ACTIVE,213.2,398.86,60.03,1400112128,"033051125000118","019011112586793",40.38,13,0.145,318.56,442.18,17.5,14.8,0.008,304908.30000002,304911.00000001,240,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112145,607203.00
05/14/2014 20:02,1,0.459,ACTIVE,213.9,413.23,60.03,1400112128,"033051125000150","019011112586793",40.04,13,0.144,316.29,441.03,18.3,14.8,0.004,307773.19999958,307775.79999958,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112147,607204.00
05/14/2014 20:02,1,0.601,ACTIVE,213.2,351.73,60.03,1400112128,"040051121000185","019011112586793",24.67,12,0.162,315.70,439.55,14.7,13.2,0.064,277723.90000001,277725.80000005,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112149,607205.00
05/14/2014 20:02,1,0.570,ACTIVE,213.3,360.87,60.03,1400112128,"040051121000195","019011112586793",24.91,12,0.139,319.69,440.78,14.1,10.4,0.032,280157.20000006,280159.10000004,466,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112152,607206.00
05/14/2014 20:02,0,0.654,ACTIVE,214.19,345.96,59.991,1400112128,"274151322000083","019011112586793",29.16,15.50,0,336.04,352.87,19.4,16.8,0.124,118055.9,118055.9,1434,0,0,0,L,1151911521,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112153,607207.00
05/14/2014 20:02,0,0.670,ACTIVE,215.09,346.56,59.986,1400112128,"274151322000076","019011112586793",30.71,15.50,0,335.44,354.37,20.8,18.2,0.128,119402.5,119402.5,1423,0,0,0,L,1151911521,0,122.68,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112155,607208.00
05/14/2014 20:02,0,0.400,ACTIVE,214.41,432.82,59.981,1400112128,"274151322000094","019011112586793",40.85,17.00,0,340.25,443.34,16.6,14.1,0.102,66616.6,66616.6,1433,0,0,0,L,1151911521,0,122.23,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112158,607209.00
05/14/2014 20:02,0,0.676,ACTIVE,214.19,346.26,59.986,1400112128,"274151322000052","019011112586793",29.30,15.80,0,335.74,353.47,20.0,17.4,0.128,118067.7,118067.7,1402,0,0,0,L,1151911521,0,121.78,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112160,607210.00
05/14/2014 20:02,0,0.641,ACTIVE,214.41,347.46,59.996,1400112128,"274151322000085","019011112586793",29.70,15.00,0,336.94,352.57,19.3,16.7,0.115,117491.9,117491.9,1393,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112162,607211.00
05/14/2014 20:02,0,0.648,ACTIVE,214.64,344.76,59.991,1400112128,"274151322000087","019011112586793",28.96,24.50,0,338.14,352.87,19.0,16.4,0.119,113508.0,113508.0,1410,0,0,0,L,1151911521,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112164,607212.00
05/14/2014 20:02,0,0.623,ACTIVE,213.96,346.86,59.991,1400112128,"274151322000088","019011112586793",29.10,15.00,0,337.84,352.27,18.3,15.8,0.110,113504.2,113504.2,1397,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112166,607213.00
05/14/2014 20:02,0,0.680,ACTIVE,214.19,342.05,59.996,1400112128,"274151322000095","019011112586793",29.64,15.30,0,335.14,353.17,20.4,17.7,0.124,118096.8,118096.8,1415,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112167,607214.00
05/14/2014 20:02,0,0.455,ACTIVE,214.87,414.49,59.991,1400112128,"274151322000068","019011112586793",39.10,18.30,0,341.15,446.65,18.0,15.4,0.106,64389.9,64389.9,1412,0,0,0,L,1151911521,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112169,607215.00
05/14/2014 20:02,0,0.646,ACTIVE,213.96,343.85,59.991,1400112128,"274151322000054","019011112586793",29.36,15.30,0,335.74,352.57,19.3,16.7,0.124,116268.6,116268.6,1403,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112171,607216.00
05/14/2014 20:15,1,0.493,ACTIVE_NO_POWER,213.4,345.83,60.03,1400112902,"040051121000097","019011112586793",26.26,13,0.053,314.40,440.18,12.8,0.0,0.210,293909.99999998,293912.29999999,173,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112905,607217.00
05/14/2014 20:15,1,0.557,ACTIVE,212.9,367.18,60.03,1400112902,"040051121000095","019011112586793",23.29,12,0.133,312.01,437.26,12.9,14.1,0.004,257318.09999994,257319.99999994,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112907,607218.00
05/14/2014 20:15,1,0.314,ACTIVE_NO_POWER,212.8,426.37,60.00,1400112902,"033051125000132","019011112586793",35.53,12,0.000,317.42,441.21,11.1,0.0,0.000,239566.89999948,239568.99999948,207,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112909,607219.00
05/14/2014 20:15,1,0.301,ACTIVE,213.2,359.35,60.03,1400112902,"033051125000135","019011112586793",35.30,13,0.137,317.76,441.60,10.5,10.6,0.015,235758.39999989,235760.29999993,326,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112912,607220.00
05/14/2014 20:15,1,0.509,ACTIVE,212.7,393.72,60.00,1400112902,"040051121000116","019011112586793",25.87,11,0.158,310.61,438.65,13.1,15.9,0.001,277759.69999986,277761.99999987,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112914,607221.00
05/14/2014 20:15,1,0.493,ACTIVE_NO_POWER,212.8,425.21,60.03,1400112902,"040051121000068","019011112586793",23.37,11,0.000,317.41,439.47,11.4,0.0,0.006,262511.49999998,262513.40000002,168,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112916,607222.00
05/14/2014 20:15,1,0.348,ACTIVE,212.8,415.93,60.03,1400112902,"033051125000118","019011112586793",39.63,12,0.140,318.54,442.73,13.7,11.7,0.000,304911.00000001,304913.50000001,242,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112918,607223.00
05/14/2014 20:15,1,0.364,ACTIVE,212.8,345.96,60.03,1400112902,"033051125000150","019011112586793",39.83,12,0.131,314.89,441.17,14.4,14.1,0.076,307775.79999958,307778.59999958,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112921,607224.00
05/14/2014 20:15,1,0.474,ACTIVE,213.2,331.50,60.00,1400112902,"040051121000185","019011112586793",24.40,12,0.138,314.94,439.56,11.5,14.0,0.119,277725.80000005,277727.80000005,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112923,607225.00
05/14/2014 20:15,1,0.451,ACTIVE,213.2,379.49,60.00,1400112902,"040051121000195","019011112586793",24.22,12,0.135,318.03,440.91,10.8,12.7,0.002,280159.10000004,280161.00000008,468,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112925,607226.00
05/14/2014 20:15,0,0.518,ACTIVE,214.41,345.06,59.922,1400112902,"274151322000083","019011112586793",29.26,15.30,0,337.24,351.97,15.3,12.9,0.093,118059.0,118059.0,1435,0,0,0,L,1151911521,0,122.01,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112927,607227.00
05/14/2014 20:15,0,0.555,ACTIVE,214.87,343.25,59.954,1400112902,"274151322000076","019011112586793",29.50,15.30,0,339.34,353.17,16.6,14.1,0.097,119405.9,119405.9,1424,0,0,0,L,1151911521,0,122.01,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112928,607228.00
05/14/2014 20:15,0,0.332,ACTIVE,214.41,419.00,59.959,1400112902,"274151322000094","019011112586793",39.64,17.00,0,339.34,439.13,13.3,11.0,0.075,66619.3,66619.3,1434,0,0,0,L,1151911521,0,121.78,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112930,607229.00
05/14/2014 20:15,0,0.541,ACTIVE,214.41,344.45,59.959,1400112902,"274151322000052","019011112586793",29.06,15.50,0,337.24,351.97,15.9,13.5,0.097,118071.0,118071.0,1403,0,0,0,L,1151911521,0,121.55,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112932,607230.00
05/14/2014 20:15,0,0.516,ACTIVE,214.64,343.25,59.959,1400112902,"274151322000085","019011112586793",29.18,14.70,0,338.44,351.97,15.2,12.8,0.084,117495.0,117495.0,1394,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112934,607231.00
05/14/2014 20:15,0,0.523,ACTIVE,214.41,343.55,59.954,1400112902,"274151322000087","019011112586793",28.31,23.50,0,337.84,351.67,15.1,12.6,0.084,113511.1,113511.1,1411,0,0,0,L,1151911521,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112935,607232.00
05/14/2014 20:15,0,0.498,ACTIVE,213.96,342.65,59.959,1400112902,"274151322000088","019011112586793",28.27,15.00,0,337.54,351.37,14.3,11.9,0.084,113507.2,113507.2,1398,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112938,607233.00
05/14/2014 20:15,0,0.537,ACTIVE,214.19,345.66,59.959,1400112902,"274151322000095","019011112586793",29.52,15.00,0,337.84,351.97,16.1,13.6,0.097,118100.1,118100.1,1416,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112939,607234.00
05/14/2014 20:15,0,0.350,ACTIVE,215.09,423.81,59.954,1400112902,"274151322000068","019011112586793",40.12,18.00,0,341.15,444.54,13.9,11.5,0.080,64392.8,64392.8,1413,0,0,0,L,1151911521,0,122.68,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112941,607235.00
05/14/2014 20:15,0,0.512,ACTIVE,214.19,342.65,59.959,1400112902,"274151322000054","019011112586793",29.24,15.00,0,337.54,351.67,15.2,12.7,0.093,116271.8,116271.8,1404,0,0,0,L,1151911521,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400112943,607236.00
05/14/2014 20:30,1,0.331,ACTIVE_NO_POWER,213.5,380.27,60.00,1400113804,"040051121000097","019011112586793",24.89,13,0.000,313.71,442.15,8.1,0.0,0.000,293912.29999999,293913.99999998,175,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113806,607237.00
05/14/2014 20:30,1,0.403,ACTIVE,213.6,359.06,60.03,1400113804,"040051121000095","019011112586793",21.91,12,0.135,312.55,437.59,8.6,14.6,0.000,257319.99999994,257321.59999994,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113808,607238.00
05/14/2014 20:30,1,0.214,ACTIVE,213.6,373.40,60.00,1400113804,"033051125000132","019011112586793",34.78,12,0.000,315.54,441.27,7.4,0.7,0.000,239568.99999948,239570.59999948,209,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113811,607239.00
05/14/2014 20:30,1,0.204,ACTIVE_NO_POWER,213.4,428.05,60.00,1400113804,"033051125000135","019011112586793",33.75,12,0.000,316.66,441.40,6.8,0.0,0.000,235760.29999993,235761.89999989,328,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113813,607240.00
05/14/2014 20:30,1,0.360,ACTIVE,213.7,336.84,60.03,1400113804,"040051121000116","019011112586793",24.18,11,0.138,311.00,439.75,8.6,13.8,0.037,277761.99999987,277763.49999987,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113816,607241.00
05/14/2014 20:30,1,0.356,ACTIVE,213.7,352.36,60.03,1400113804,"040051121000068","019011112586793",21.33,11,0.139,316.03,439.77,7.5,11.0,0.002,262513.40000002,262514.90000002,170,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113818,607242.00
05/14/2014 20:30,1,0.226,ACTIVE,214.0,356.21,60.03,1400113804,"033051125000118","019011112586793",39.78,12,0.138,317.16,446.25,8.9,14.3,0.019,304913.50000001,304915.80000002,244,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113820,607243.00
05/14/2014 20:30,1,0.246,ACTIVE,213.2,358.76,60.03,1400113804,"033051125000150","019011112586793",39.52,12,0.128,315.62,444.96,9.7,10.6,0.011,307778.59999958,307780.69999958,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113822,607244.00
05/14/2014 20:30,1,0.305,ACTIVE_NO_POWER,213.8,405.17,60.00,1400113804,"040051121000185","019011112586793",23.57,12,0.000,315.31,440.11,7.0,0.0,0.000,277727.80000005,277729.30000005,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113824,607245.00
05/14/2014 20:30,1,0.284,ACTIVE_NO_POWER,213.6,417.21,60.03,1400113804,"040051121000195","019011112586793",23.05,12,0.000,318.14,441.50,6.3,0.0,0.000,280161.00000008,280162.40000006,470,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113827,607246.00
05/14/2014 20:30,0,0.367,ACTIVE,214.87,342.95,59.981,1400113804,"274151322000083","019011112586793",27.75,15.30,0,337.54,349.26,10.3,8.1,0.062,118061.7,118061.7,1436,0,0,0,L,1151911521,0,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113828,607247.00
05/14/2014 20:30,0,0.375,ACTIVE,215.54,343.25,59.986,1400113804,"274151322000076","019011112586793",29.46,15.00,0,338.74,349.56,11.2,8.9,0.066,119408.8,119408.8,1425,0,0,0,L,1151911521,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113830,607248.00
05/14/2014 20:30,0,0.227,ACTIVE,214.87,407.87,59.975,1400113804,"274151322000094","019011112586793",38.45,16.70,0,339.95,433.42,8.8,6.6,0.053,66621.5,66621.5,1435,0,0,0,L,1151911521,0,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113832,607249.00
05/14/2014 20:30,0,0.381,ACTIVE,214.64,341.75,59.986,1400113804,"274151322000052","019011112586793",28.49,15.30,0,336.94,349.56,11.1,8.7,0.049,118073.8,118073.8,1404,0,0,0,L,1151911521,0,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113834,607250.00
05/14/2014 20:30,0,0.354,ACTIVE,214.87,344.15,59.981,1400113804,"274151322000085","019011112586793",28.53,14.30,0,338.14,348.96,10.2,8.0,0.057,117497.7,117497.7,1395,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113836,607251.00
05/14/2014 20:30,0,0.365,ACTIVE,214.87,342.65,59.970,1400113804,"274151322000087","019011112586793",27.85,22.50,0,337.54,348.96,10.3,8.0,0.044,113513.7,113513.7,1412,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113837,607252.00
05/14/2014 20:30,0,0.338,ACTIVE,214.19,342.05,59.949,1400113804,"274151322000088","019011112586793",27.79,14.70,0,337.24,348.96,9.5,7.3,0.049,113509.6,113509.6,1399,0,0,0,L,1151911521,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113839,607253.00
05/14/2014 20:30,0,0.369,ACTIVE,214.64,344.15,59.981,1400113804,"274151322000095","019011112586793",28.78,14.70,0,337.54,349.26,10.8,8.5,0.057,118102.9,118102.9,1417,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113841,607254.00
05/14/2014 20:30,0,0.246,ACTIVE,215.32,405.47,59.975,1400113804,"274151322000068","019011112586793",38.21,17.80,0,338.74,435.23,9.5,7.2,0.049,64395.2,64395.2,1414,0,0,0,L,1151911521,0,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113843,607255.00
05/14/2014 20:30,0,0.361,ACTIVE,214.64,342.65,59.975,1400113804,"274151322000054","019011112586793",27.81,14.70,0,337.24,348.96,10.2,8.0,0.057,116274.4,116274.4,1405,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400113845,607256.00
05/14/2014 20:45,1,0.061,ACTIVE_NO_POWER,213.4,431.49,60.00,1400114703,"040051121000097","019011112586793",29.22,11,0.000,314.29,440.81,1.6,0.0,0.000,293913.99999998,293914.79999999,177,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400114706,607257.00
05/14/2014 20:45,1,0.143,ACTIVE_NO_POWER,213.5,417.23,60.00,1400114703,"033051125000118","019011112586793",37.71,12,0.000,314.72,446.15,5.3,0.0,0.000,304915.80000002,304916.90000004,246,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400114718,607258.00
05/14/2014 20:45,1,0.165,ACTIVE_NO_POWER,214.0,369.38,60.00,1400114703,"033051125000150","019011112586793",38.73,11,0.000,318.23,444.55,6.3,0.0,0.000,307780.69999958,307781.99999958,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400114721,607259.00
05/14/2014 20:45,0,0.252,ACTIVE,214.87,342.05,59.944,1400114703,"274151322000083","019011112586793",27.57,15.00,0,338.14,348.06,7.0,4.9,0.035,118063.4,118063.4,1437,0,0,0,L,1151911521,0,122.46,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400114728,607260.00
05/14/2014 20:45,0,0.258,ACTIVE,215.54,342.95,59.965,1400114703,"274151322000076","019011112586793",29.20,14.70,0,339.04,348.36,7.6,5.4,0.040,119410.7,119410.7,1426,0,0,0,L,1151911521,0,122.68,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400114729,607261.00
05/14/2014 20:45,0,0.158,ACTIVE,214.87,350.77,59.970,1400114703,"274151322000094","019011112586793",32.68,16.00,0,339.65,420.20,5.2,3.1,0.022,66622.8,66622.8,1436,0,0,0,L,1151911521,0,122.23,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400114731,607262.00
05/14/2014 20:45,0,0.275,ACTIVE,214.64,340.25,59.970,1400114703,"274151322000052","019011112586793",27.67,15.00,0,337.54,348.36,7.8,5.6,0.027,118075.7,118075.7,1405,0,0,0,L,1151911521,0,122.01,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400114733,607263.00
05/14/2014 20:45,0,0.252,ACTIVE,214.87,342.65,59.970,1400114703,"274151322000085","019011112586793",27.57,14.30,0,338.44,347.76,7.1,4.9,0.035,117499.3,117499.3,1396,0,0,0,L,1151911521,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400114734,607264.00
05/14/2014 20:45,0,0.254,ACTIVE,215.09,342.35,59.981,1400114703,"274151322000087","019011112586793",27.57,21.80,0,337.84,348.06,7.1,4.9,0.035,113515.4,113515.4,1413,0,0,0,L,1151911521,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400114736,607265.00
05/14/2014 20:45,0,0.229,ACTIVE,214.64,340.85,59.981,1400114703,"274151322000088","019011112586793",27.47,14.00,0,337.54,347.16,6.4,4.2,0.022,113511.1,113511.1,1400,0,0,0,L,1151911521,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400114738,607266.00
05/14/2014 20:45,0,0.258,ACTIVE,215.09,342.65,59.970,1400114703,"274151322000095","019011112586793",27.81,14.30,0,337.84,347.76,7.3,5.1,0.035,118104.7,118104.7,1418,0,0,0,L,1151911521,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400114740,607267.00
05/14/2014 20:45,0,0.176,ACTIVE,215.54,360.99,59.975,1400114703,"274151322000068","019011112586793",33.60,17.50,0,341.15,424.41,6.0,3.9,0.027,64396.7,64396.7,1415,0,0,0,L,1151911521,0,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400114741,607268.00
05/14/2014 20:45,0,0.248,ACTIVE,214.87,341.75,59.975,1400114703,"274151322000054","019011112586793",27.65,14.70,0,337.54,347.76,6.9,4.8,0.035,116276.0,116276.0,1406,0,0,0,L,1151911521,0,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400114743,607269.00
05/14/2014 20:45,1,0.128,ALERT,213.6,369.26,60.03,1400114703,"040051121000095","019011112586793",26.36,10,0.000,368.40,415.99,3.3,0.0,0.000,257321.59999994,257321.99999994,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400114803,607270.00
05/14/2014 20:45,1,0.077,ALERT,213.2,362.45,60.00,1400114703,"040051121000116","019011112586793",29.37,10,0.000,361.79,408.75,2.2,0.0,0.000,277763.49999987,277763.89999985,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400114810,607271.00
05/14/2014 20:45,1,0.058,ALERT,213.7,349.62,60.03,1400114703,"040051121000068","019011112586793",26.61,10,0.000,349.04,392.14,1.5,0.0,0.000,262514.90000002,262515.60000001,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400114813,607272.00
05/14/2014 20:45,1,0.051,ALERT,213.4,343.61,60.00,1400114703,"040051121000185","019011112586793",28.21,10,0.000,343.48,382.37,1.4,0.0,0.000,277729.30000005,277729.80000005,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400114816,607273.00
05/14/2014 20:45,1,0.010,ALERT,213.7,308.55,60.03,1400114703,"040051121000195","019011112586793",28.39,10,0.000,308.24,338.64,0.2,0.0,0.000,280162.40000006,280162.8000001,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400114818,607274.00
05/14/2014 20:45,1,0.010,ACTIVE_NO_POWER,213.3,412.10,60.00,1400114703,"033051125000135","019011112586793",39.62,11,0.000,323.14,438.45,0.3,0.0,0.000,235761.89999989,235762.79999993,402,0,0,0,L,2361,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400115068,607275.00
05/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400114703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,239570.59999948,239570.59999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400115583,607276.00
05/14/2014 21:00,0,0.141,ACTIVE,214.19,340.25,59.986,1400115603,"274151322000083","019011112586793",26.52,14.30,0,336.64,349.56,3.8,1.7,0.009,118064.3,118064.3,1438,0,0,0,L,1151911521,1,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400115677,607277.00
05/14/2014 21:00,0,0.146,ACTIVE,214.87,340.85,59.965,1400115603,"274151322000076","019011112586793",27.83,14.30,0,337.84,348.96,4.2,2.1,0.013,119411.7,119411.7,1427,0,0,0,L,1151911521,1,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400115679,607278.00
05/14/2014 21:00,0,0.078,ACTIVE,214.41,340.55,59.986,1400115603,"274151322000094","019011112586793",29.80,15.00,0,337.84,355.88,2.3,0.3,0.004,66623.3,66623.3,1437,0,0,0,L,1151911521,1,122.01,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400115681,607279.00
05/14/2014 21:00,0,0.158,ACTIVE,213.96,340.25,59.991,1400115603,"274151322000052","019011112586793",27.81,14.30,0,336.04,350.17,4.5,2.4,0.013,118076.8,118076.8,1406,0,0,0,L,1151911521,1,121.78,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400115682,607280.00
05/14/2014 21:00,0,0.135,ACTIVE,214.41,339.95,59.996,1400115603,"274151322000085","019011112586793",27.55,13.70,0,337.54,348.66,3.8,1.7,0.009,117500.3,117500.3,1397,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400115684,607281.00
05/14/2014 21:00,0,0.146,ACTIVE,214.41,340.25,59.986,1400115603,"274151322000087","019011112586793",26.26,20.70,0,336.64,349.86,3.9,1.8,0.004,113516.3,113516.3,1414,0,0,0,L,1151911521,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400115686,607282.00
05/14/2014 21:00,0,0.123,ACTIVE,214.19,340.25,60.018,1400115603,"274151322000088","019011112586793",25.66,13.70,0,336.34,349.86,3.2,1.2,0.000,113511.9,113511.9,1401,0,0,0,L,1151911521,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400115688,607283.00
05/14/2014 21:00,0,0.137,ACTIVE,214.19,340.25,59.991,1400115603,"274151322000095","019011112586793",27.37,14.00,0,336.64,349.26,3.8,1.7,0.018,118105.6,118105.6,1419,0,0,0,L,1151911521,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400115690,607284.00
05/14/2014 21:00,0,0.096,ACTIVE,215.09,341.45,59.975,1400115603,"274151322000068","019011112586793",29.98,16.00,0,338.14,365.80,3.0,0.9,0.009,64397.3,64397.3,1416,0,0,0,L,1151911521,1,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400115691,607285.00
05/14/2014 21:00,0,0.135,ACTIVE,213.96,341.15,59.981,1400115603,"274151322000054","019011112586793",26.92,14.30,0,336.34,349.26,3.8,1.7,0.004,116276.9,116276.9,1407,0,0,0,L,1151911521,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400115693,607286.00
05/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400115603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,304916.90000004,304916.90000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116483,607287.00
05/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400115603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,307781.99999958,307781.99999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116483,607288.00
05/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400115603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,277729.80000005,277729.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116483,607289.00
05/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400115603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,280162.8000001,280162.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116483,607290.00
05/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400115603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,239570.59999948,239570.59999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116483,607291.00
05/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400115603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,293914.79999999,293914.79999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116483,607292.00
05/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400115603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,257321.99999994,257321.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116483,607293.00
05/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400115603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,235762.79999993,235762.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116483,607294.00
05/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400115603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,277763.89999985,277763.89999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116483,607295.00
05/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400115603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,262515.60000001,262515.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116483,607296.00
05/14/2014 21:15,0,0.068,ALERT,214.41,301.77,60.002,1400116503,"274151322000083","019011112586793",22.84,13.00,0,300.27,345.06,1.6,0.0,0.000,118064.5,118064.5,1439,0,0,0,L,1151911521,1,122.01,124.04,0002,8,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116577,607297.00
05/14/2014 21:15,0,0.072,ALERT,214.87,301.77,59.991,1400116503,"274151322000076","019011112586793",23.28,13.00,0,299.97,345.06,1.7,0.0,0.000,119412.0,119412.0,1428,0,0,0,L,1151911521,1,122.23,124.27,0002,11,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116580,607298.00
05/14/2014 21:15,0,0.000,ALERT,214.41,301.17,59.991,1400116503,"274151322000094","019011112586793",41.03,13.70,0,299.37,403.07,0.0,0.0,0.000,66623.3,66623.3,1438,0,0,0,L,1151911521,1,122.01,124.27,0002,10,0,0,0,0,0,0,130,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116583,607299.00
05/14/2014 21:15,0,0.092,ALERT,213.96,302.68,60.002,1400116503,"274151322000052","019011112586793",22.17,13.00,0,299.37,345.66,2.0,0.1,0.000,118077.1,118077.1,1407,0,0,0,L,1151911521,1,121.78,123.81,0002,11,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116586,607300.00
05/14/2014 21:15,0,0.066,ALERT,214.64,301.77,59.996,1400116503,"274151322000085","019011112586793",23.02,12.70,0,299.97,344.45,1.6,0.0,0.000,117500.5,117500.5,1398,0,0,0,L,1151911521,1,122.46,123.81,0002,12,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116589,607301.00
05/14/2014 21:15,0,0.078,ALERT,214.64,301.17,59.996,1400116503,"274151322000087","019011112586793",21.57,19.00,0,299.37,346.86,1.7,0.0,0.000,113516.6,113516.6,1415,0,0,0,L,1151911521,1,122.46,124.04,0002,16,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116592,607302.00
05/14/2014 21:15,0,0.053,ALERT,213.96,302.07,59.975,1400116503,"274151322000088","019011112586793",22.15,12.70,0,299.67,345.36,1.2,0.0,0.000,113512.0,113512.0,1402,0,0,0,L,1151911521,1,122.91,123.59,0002,9,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116595,607303.00
05/14/2014 21:15,0,0.064,ALERT,214.19,302.98,59.981,1400116503,"274151322000095","019011112586793",23.04,13.00,0,301.17,344.15,1.5,0.0,0.000,118105.9,118105.9,1420,0,0,0,L,1151911521,1,122.46,123.59,0002,10,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116597,607304.00
05/14/2014 21:15,0,0.008,ALERT,215.32,301.47,59.981,1400116503,"274151322000068","019011112586793",41.21,14.70,0,299.37,409.38,0.0,0.0,0.000,64397.4,64397.4,1417,0,0,0,L,1151911521,1,122.46,124.49,0002,13,0,0,0,0,0,0,140,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116600,607305.00
05/14/2014 21:15,0,0.064,ALERT,214.19,302.07,59.981,1400116503,"274151322000054","019011112586793",22.66,13.00,0,299.67,344.15,1.5,0.0,0.000,116277.1,116277.1,1408,0,0,0,L,1151911521,1,122.46,123.59,0002,11,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400116603,607306.00
05/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400116503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,277729.80000005,277729.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400117383,607307.00
05/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400116503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,280162.8000001,280162.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400117383,607308.00
05/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400116503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,239570.59999948,239570.59999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400117383,607309.00
05/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400116503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,293914.79999999,293914.79999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400117383,607310.00
05/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400116503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,257321.99999994,257321.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400117383,607311.00
05/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400116503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,235762.79999993,235762.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400117383,607312.00
05/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400116503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,277763.89999985,277763.89999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400117383,607313.00
05/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400116503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,262515.60000001,262515.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400117383,607314.00
05/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400116503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,304916.90000004,304916.90000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400117383,607315.00
05/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400116503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,307781.99999958,307781.99999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400117383,607316.00
05/14/2014 22:02,0,0,NO_COMMUNICATIONS,0,0,0,1400119364,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,118064.5,118064.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607336.00
