ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/14/2014 22:02,0,0,NO_COMMUNICATIONS,0,0,0,1400119364,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,119412.0,119412.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607337.00
05/14/2014 22:02,0,0,NO_COMMUNICATIONS,0,0,0,1400119364,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,66623.3,66623.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607338.00
05/14/2014 22:02,0,0,NO_COMMUNICATIONS,0,0,0,1400119364,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,118077.1,118077.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607339.00
05/14/2014 22:02,0,0,NO_COMMUNICATIONS,0,0,0,1400119364,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,117500.5,117500.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607340.00
05/14/2014 22:02,0,0,NO_COMMUNICATIONS,0,0,0,1400119364,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,113516.6,113516.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607341.00
05/14/2014 22:02,0,0,NO_COMMUNICATIONS,0,0,0,1400119364,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,113512.0,113512.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607342.00
05/14/2014 22:02,0,0,NO_COMMUNICATIONS,0,0,0,1400119364,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,118105.9,118105.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607343.00
05/14/2014 22:02,0,0,NO_COMMUNICATIONS,0,0,0,1400119364,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,64397.4,64397.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607344.00
05/14/2014 22:02,0,0,NO_COMMUNICATIONS,0,0,0,1400119364,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,116277.1,116277.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607345.00
05/14/2014 22:02,1,0,NO_COMMUNICATIONS,0,0,0,1400119364,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,262515.60000001,262515.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607327.00
05/14/2014 22:02,1,0,NO_COMMUNICATIONS,0,0,0,1400119364,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,304916.90000004,304916.90000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607328.00
05/14/2014 22:02,1,0,NO_COMMUNICATIONS,0,0,0,1400119364,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,307781.99999958,307781.99999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607329.00
05/14/2014 22:02,1,0,NO_COMMUNICATIONS,0,0,0,1400119364,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,277729.80000005,277729.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607330.00
05/14/2014 22:02,1,0,NO_COMMUNICATIONS,0,0,0,1400119364,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,280162.8000001,280162.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607331.00
05/14/2014 22:02,1,0,NO_COMMUNICATIONS,0,0,0,1400119364,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,239570.59999948,239570.59999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607332.00
05/14/2014 22:02,1,0,NO_COMMUNICATIONS,0,0,0,1400119364,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,293914.79999999,293914.79999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607333.00
05/14/2014 22:02,1,0,NO_COMMUNICATIONS,0,0,0,1400119364,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,257321.99999994,257321.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607334.00
05/14/2014 22:02,1,0,NO_COMMUNICATIONS,0,0,0,1400119364,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,235762.79999993,235762.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607346.00
05/14/2014 22:02,1,0,NO_COMMUNICATIONS,0,0,0,1400119364,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,277763.89999985,277763.89999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400120244,607347.00
05/14/2014 22:33,0,0.000,ALERT,215.09,303.58,59.949,1400121195,"274151322000083","019011112586793",0.00,7.00,0,300.57,306.58,0.0,0.0,0.000,118064.5,118064.5,1449,0,0,0,L,1151911521,2,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400121988,607358.00
05/14/2014 22:33,0,0.000,ALERT,215.54,303.28,59.959,1400121195,"274151322000076","019011112586793",0.00,8.00,0,298.77,305.38,0.0,0.0,0.000,119412.0,119412.0,1436,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400121213,607349.00
05/14/2014 22:33,0,0.000,ALERT,215.09,303.28,59.965,1400121195,"274151322000094","019011112586793",0.00,7.70,0,298.47,304.48,0.0,0.0,0.000,66623.3,66623.3,1446,0,0,0,L,1151911521,2,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400121989,607359.00
05/14/2014 22:33,0,0.000,ALERT,214.64,304.18,59.970,1400121195,"274151322000052","019011112586793",0.00,7.70,0,298.47,305.38,0.0,0.0,0.000,118077.1,118077.1,1415,0,0,0,L,1151911521,2,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400121990,607360.00
05/14/2014 22:33,0,0.000,ALERT,215.32,303.88,59.928,1400121195,"274151322000085","019011112586793",0.00,7.70,0,298.77,305.38,0.0,0.0,0.000,117500.5,117500.5,1406,0,0,0,L,1151911521,2,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400121990,607361.00
05/14/2014 22:33,0,0.000,ALERT,215.32,302.98,59.981,1400121195,"274151322000087","019011112586793",0.00,11.30,0,297.57,304.48,0.0,0.0,0.000,113516.6,113516.6,1423,0,0,0,L,1151911521,2,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400121991,607362.00
05/14/2014 22:33,0,0.000,ALERT,214.64,303.58,59.965,1400121195,"274151322000088","019011112586793",0.00,7.30,0,300.27,305.98,0.0,0.0,0.000,113512.0,113512.0,1412,0,0,0,L,1151911521,2,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400121994,607363.00
05/14/2014 22:33,0,0.000,ALERT,215.09,304.78,59.959,1400121195,"274151322000095","019011112586793",0.00,7.30,0,300.27,305.98,0.0,0.0,0.000,118105.9,118105.9,1428,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400121230,607355.00
05/14/2014 22:33,0,0.000,ALERT,215.77,302.98,59.970,1400121195,"274151322000068","019011112586793",0.00,9.00,0,298.77,304.18,0.0,0.0,0.000,64397.4,64397.4,1425,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400121233,607356.00
05/14/2014 22:33,0,0.000,ALERT,215.09,303.88,59.981,1400121195,"274151322000054","019011112586793",0.00,8.00,0,299.07,305.38,0.0,0.0,0.000,116277.1,116277.1,1416,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400121236,607357.00
05/14/2014 22:33,1,0,NO_COMMUNICATIONS,0,0,0,1400121195,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,280162.8000001,280162.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400122077,607364.00
05/14/2014 22:33,1,0,NO_COMMUNICATIONS,0,0,0,1400121195,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,293914.79999999,293914.79999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400122077,607367.00
05/14/2014 22:33,1,0,NO_COMMUNICATIONS,0,0,0,1400121195,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,277729.80000005,277729.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400122077,607366.00
05/14/2014 22:33,1,0,NO_COMMUNICATIONS,0,0,0,1400121195,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,235762.79999993,235762.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400122077,607373.00
05/14/2014 22:33,1,0,NO_COMMUNICATIONS,0,0,0,1400121195,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,277763.89999985,277763.89999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400122077,607369.00
05/14/2014 22:33,1,0,NO_COMMUNICATIONS,0,0,0,1400121195,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,239570.59999948,239570.59999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400122077,607370.00
05/14/2014 22:33,1,0,NO_COMMUNICATIONS,0,0,0,1400121195,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,307781.99999958,307781.99999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400122077,607371.00
05/14/2014 22:33,1,0,NO_COMMUNICATIONS,0,0,0,1400121195,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,262515.60000001,262515.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400122077,607372.00
05/14/2014 22:33,1,0,NO_COMMUNICATIONS,0,0,0,1400121195,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,304916.90000004,304916.90000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400122077,607374.00
05/14/2014 22:33,1,0,NO_COMMUNICATIONS,0,0,0,1400121195,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,257321.99999994,257321.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400122077,607375.00
05/14/2014 23:00,0,0.000,ALERT,215.09,303.58,59.949,1400122815,"274151322000083","019011112586793",0.00,7.00,0,300.57,306.58,0.0,0.0,0.000,118064.5,118064.5,1449,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400122770,607376.00
05/14/2014 23:00,0,0.000,ALERT,215.77,302.98,59.965,1400122815,"274151322000076","019011112586793",0.00,7.30,0,300.57,306.58,0.0,0.0,0.000,119412.0,119412.0,1438,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400122771,607377.00
05/14/2014 23:00,0,0.000,ALERT,214.64,303.28,60.012,1400122815,"274151322000094","019011112586793",0.00,6.70,0,299.97,305.68,0.0,0.0,0.000,66623.3,66623.3,1448,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400122774,607378.00
05/14/2014 23:00,0,0.000,ALERT,215.77,302.98,59.970,1400122815,"274151322000068","019011112586793",0.00,9.00,0,298.77,304.18,0.0,0.0,0.000,64397.4,64397.4,1425,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400122775,607379.00
05/14/2014 23:00,0,0.000,ALERT,215.09,303.88,59.981,1400122815,"274151322000054","019011112586793",0.00,8.00,0,299.07,305.38,0.0,0.0,0.000,116277.1,116277.1,1416,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400122775,607380.00
05/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400122815,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,262515.60000001,262515.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400123695,607381.00
05/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400122815,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,277763.89999985,277763.89999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400123695,607382.00
05/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400122815,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,307781.99999958,307781.99999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400123695,607383.00
05/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400122815,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,257321.99999994,257321.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400123695,607384.00
05/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400122815,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,235762.79999993,235762.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400123695,607390.00
05/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400122815,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,280162.8000001,280162.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400123695,607386.00
05/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400122815,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,304916.90000004,304916.90000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400123695,607387.00
05/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400122815,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,293914.79999999,293914.79999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400123695,607389.00
05/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400122815,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,277729.80000005,277729.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400123695,607391.00
05/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400122815,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,239570.59999948,239570.59999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400123695,607392.00
05/14/2014 23:15,0,0.000,ALERT,214.64,305.08,60.012,1400123705,"274151322000083","019011112586793",0.00,6.30,0,290.65,308.09,0.0,0.0,0.000,118064.5,118064.5,1451,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400123590,607393.00
05/14/2014 23:15,0,0.000,ALERT,215.32,304.18,60.028,1400123705,"274151322000076","019011112586793",0.00,6.70,0,290.95,308.09,0.0,0.0,0.000,119412.0,119412.0,1440,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400123594,607394.00
05/14/2014 23:15,0,0.000,ALERT,214.87,304.18,59.975,1400123705,"274151322000094","019011112586793",0.00,6.30,0,290.35,307.18,0.0,0.0,0.000,66623.3,66623.3,1450,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400123598,607395.00
05/14/2014 23:15,0,0.000,ACTIVE_NO_POWER,214.64,304.18,59.959,1400123705,"274151322000052","019011112586793",0.00,6.30,0,290.35,308.09,0.0,0.0,0.000,118077.1,118077.1,1417,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400123602,607396.00
05/14/2014 23:15,0,0.000,ALERT,214.87,304.78,59.986,1400123705,"274151322000085","019011112586793",0.00,6.30,0,290.95,307.78,0.0,0.0,0.000,117500.5,117500.5,1408,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400123606,607397.00
05/14/2014 23:15,0,0.000,ALERT,214.64,303.88,60.007,1400123705,"274151322000087","019011112586793",0.00,8.50,0,289.75,306.88,0.0,0.0,0.000,113516.6,113516.6,1425,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400123609,607398.00
05/14/2014 23:15,0,0.000,ALERT,214.41,304.48,59.996,1400123705,"274151322000088","019011112586793",0.00,6.70,0,290.35,307.48,0.0,0.0,0.000,113512.0,113512.0,1414,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400123613,607399.00
05/14/2014 23:15,0,0.000,ALERT,214.87,305.68,60.002,1400123705,"274151322000095","019011112586793",0.00,6.00,0,292.16,308.69,0.0,0.0,0.000,118105.9,118105.9,1432,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400123617,607400.00
05/14/2014 23:15,0,0.000,ALERT,215.54,303.88,59.996,1400123705,"274151322000068","019011112586793",0.00,7.30,0,290.05,306.88,0.0,0.0,0.000,64397.4,64397.4,1427,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400123621,607401.00
05/14/2014 23:15,0,0.000,ALERT,214.64,304.48,59.991,1400123705,"274151322000054","019011112586793",0.00,7.00,0,290.65,307.78,0.0,0.0,0.000,116277.1,116277.1,1418,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400123625,607402.00
05/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400123705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,304916.90000004,304916.90000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400124586,607403.00
05/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400123705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,293914.79999999,293914.79999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400124586,607405.00
05/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400123705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,235762.79999993,235762.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400124586,607413.00
05/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400123705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,277729.80000005,277729.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400124586,607407.00
05/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400123705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,239570.59999948,239570.59999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400124586,607408.00
05/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400123705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,262515.60000001,262515.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400124586,607409.00
05/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400123705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,277763.89999985,277763.89999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400124586,607410.00
05/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400123705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,307781.99999958,307781.99999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400124586,607411.00
05/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400123705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,257321.99999994,257321.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400124586,607412.00
05/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400123705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,280162.8000001,280162.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400124586,607414.00
05/14/2014 23:30,0,0.000,ALERT,214.64,304.48,60.007,1400124603,"274151322000083","019011112586793",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,118064.5,118064.5,1453,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400124433,607415.00
05/14/2014 23:30,0,0.000,ALERT,215.09,303.58,60.002,1400124603,"274151322000076","019011112586793",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,119412.0,119412.0,1442,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400124437,607416.00
05/14/2014 23:30,0,0.000,ALERT,214.41,303.88,59.996,1400124603,"274151322000094","019011112586793",0.00,6.00,0,302.07,305.38,0.0,0.0,0.000,66623.3,66623.3,1452,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400124441,607417.00
05/14/2014 23:30,0,0.000,ALERT,214.19,304.78,60.007,1400124603,"274151322000052","019011112586793",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,118077.1,118077.1,1418,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400124444,607418.00
05/14/2014 23:30,0,0.000,ALERT,214.41,303.58,60.044,1400124603,"274151322000085","019011112586793",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,117500.5,117500.5,1410,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400124449,607419.00
05/14/2014 23:30,0,0.000,ALERT,214.64,302.98,60.034,1400124603,"274151322000087","019011112586793",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,113516.6,113516.6,1427,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400124452,607420.00
05/14/2014 23:30,0,0.000,ALERT,214.41,303.88,60.034,1400124603,"274151322000088","019011112586793",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,113512.0,113512.0,1416,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400124457,607421.00
05/14/2014 23:30,0,0.000,ALERT,214.87,305.68,60.028,1400124603,"274151322000095","019011112586793",0.00,5.50,0,303.58,306.88,0.0,0.0,0.000,118105.9,118105.9,1434,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400124461,607422.00
05/14/2014 23:30,0,0.000,ALERT,215.32,303.28,59.970,1400124603,"274151322000068","019011112586793",0.00,7.00,0,301.77,305.08,0.0,0.0,0.000,64397.4,64397.4,1429,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400124464,607423.00
05/14/2014 23:30,0,0.000,ALERT,214.64,303.88,59.975,1400124603,"274151322000054","019011112586793",0.00,6.70,0,302.07,306.28,0.0,0.0,0.000,116277.1,116277.1,1420,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400124468,607424.00
05/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400124603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,235762.79999993,235762.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400125488,607430.00
05/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400124603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,280162.8000001,280162.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400125488,607426.00
05/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400124603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,304916.90000004,304916.90000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400125488,607427.00
05/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400124603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,293914.79999999,293914.79999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400125488,607429.00
05/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400124603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,277729.80000005,277729.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400125488,607431.00
05/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400124603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,239570.59999948,239570.59999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400125488,607432.00
05/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400124603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,262515.60000001,262515.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400125488,607433.00
05/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400124603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,277763.89999985,277763.89999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400125488,607434.00
05/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400124603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,307781.99999958,307781.99999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400125488,607435.00
05/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400124603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,257321.99999994,257321.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400125488,607436.00
05/14/2014 23:45,0,0.000,ALERT,214.87,304.78,59.996,1400125503,"274151322000083","019011112586793",0.00,5.50,0,301.47,306.88,0.0,0.0,0.000,118064.5,118064.5,1455,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400125335,607437.00
05/14/2014 23:45,0,0.000,ALERT,215.54,304.18,60.002,1400125503,"274151322000076","019011112586793",0.00,6.00,0,301.17,306.88,0.0,0.0,0.000,119412.0,119412.0,1444,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400125339,607438.00
05/14/2014 23:45,0,0.000,ALERT,214.64,303.88,60.023,1400125503,"274151322000094","019011112586793",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,66623.3,66623.3,1454,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400125342,607439.00
05/14/2014 23:45,0,0.000,ALERT,214.41,305.38,59.996,1400125503,"274151322000052","019011112586793",0.00,6.00,0,301.17,306.88,0.0,0.0,0.000,118077.1,118077.1,1420,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400125346,607440.00
05/14/2014 23:45,0,0.000,ALERT,214.64,304.48,59.986,1400125503,"274151322000085","019011112586793",0.00,5.50,0,301.17,306.58,0.0,0.0,0.000,117500.5,117500.5,1412,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400125350,607441.00
05/14/2014 23:45,0,0.000,ALERT,214.64,303.58,59.986,1400125503,"274151322000087","019011112586793",0.00,7.30,0,300.27,305.68,0.0,0.0,0.000,113516.6,113516.6,1429,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400125354,607442.00
05/14/2014 23:45,0,0.000,ALERT,214.19,303.88,59.991,1400125503,"274151322000088","019011112586793",0.00,6.30,0,300.87,306.28,0.0,0.0,0.000,113512.0,113512.0,1418,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400125358,607443.00
05/14/2014 23:45,0,0.000,ALERT,214.64,305.38,59.981,1400125503,"274151322000095","019011112586793",0.00,5.00,0,302.37,307.48,0.0,0.0,0.000,118105.9,118105.9,1436,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400125362,607444.00
05/14/2014 23:45,0,0.000,ALERT,215.32,304.18,59.996,1400125503,"274151322000068","019011112586793",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,64397.4,64397.4,1431,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400125366,607445.00
05/14/2014 23:45,0,0.000,ALERT,214.64,304.78,60.012,1400125503,"274151322000054","019011112586793",0.00,6.30,0,301.17,306.88,0.0,0.0,0.000,116277.1,116277.1,1422,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400125370,607446.00
05/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400125503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,293914.79999999,293914.79999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400126395,607458.00
05/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400125503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,235762.79999993,235762.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400126395,607455.00
05/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400125503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,277729.80000005,277729.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400126395,607449.00
05/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400125503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,239570.59999948,239570.59999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400126395,607450.00
05/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400125503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,262515.60000001,262515.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400126395,607451.00
05/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400125503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,277763.89999985,277763.89999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400126395,607452.00
05/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400125503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,307781.99999958,307781.99999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400126395,607453.00
05/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400125503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,257321.99999994,257321.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400126395,607454.00
05/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400125503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,280162.8000001,280162.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400126395,607456.00
05/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400125503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,304916.90000004,304916.90000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400126395,607457.00
